Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
332877,Nevada Close 34,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
332877,Nevada Close 34,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332877,Nevada Close 34,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
332877,Nevada Close 34,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332877,Nevada Close 34,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.29
332877,Nevada Close 34,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.01
332877,Nevada Close 34,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
332877,Nevada Close 34,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.93
332877,Nevada Close 34,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.19
332877,Nevada Close 34,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
332877,Nevada Close 34,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
332877,Nevada Close 34,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
332877,Nevada Close 34,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
332877,Nevada Close 34,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.76
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.04
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.96
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,4,N Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.7
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.05
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.96
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.8
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.41
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.15
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.9
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.69
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.25
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.28
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.97
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.44
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.41
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.75
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.79
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.09
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
332877,Nevada Close 34,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.74
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.09
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.97
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,4,N Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.75
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.47
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.08
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.62
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.56
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.01
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.62
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,30.7
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.35
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.99
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.63
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.2
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.03
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.62
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.97
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.88
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
332877,Nevada Close 34,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.02
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.98
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.17
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.82
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.69
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.62
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.78
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.69
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.06
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.23
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.57
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.85
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.03
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (RMS),A,43.9
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.46
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.37
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.03
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.06
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
332877,Nevada Close 34,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.11
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.05
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.04
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.22
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.52
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.68
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (RMS),A,47.3
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,199.2
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.43
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.65
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.52
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.81
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.6
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.07
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.75
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.05
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.07
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.74
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.47
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.59
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
332877,Nevada Close 34,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.66
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.8
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.57
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.25
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,4,N Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.93
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.75
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.44
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.45
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.59
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.47
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.38
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.4
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.42
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.77
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.89
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.88
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.27
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.78
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.99
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.97
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.86
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
332877,Nevada Close 34,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.38
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.57
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.06
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.07
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,4,N Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.75
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.81
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.83
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.57
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (RMS),A,45.5
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.22
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.75
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.17
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.49
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.62
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.95
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.92
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.52
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.95
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.38
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.31
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
332877,Nevada Close 34,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.56
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.68
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.07
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,4,N Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.51
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.47
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.9
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (RMS),A,43.7
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.23
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.43
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.55
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.31
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.99
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.94
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.8
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.84
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.73
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.76
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.21
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.13
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.44
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
332877,Nevada Close 34,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.71
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.29
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.14
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.97
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,4,N Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.19
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.88
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.97
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.22
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.9
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.7
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.02
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.79
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.03
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.56
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.87
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.44
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.13
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,20.2
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.23
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.06
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.58
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.1
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
332877,Nevada Close 34,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.24
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.59
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.07
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.82
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,4,N Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.25
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.98
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.79
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.94
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.34
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.9
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.85
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.62
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.59
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.5
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.59
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,20.2
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.46
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.5
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.72
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.06
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
332877,Nevada Close 34,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.83
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.79
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.52
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,4,N Current (RMS),A,40.6
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.88
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.85
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.67
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.1
