Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.82
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.43
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.95
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.46
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,40.6
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.39
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.66
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.81
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.23
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,20.2
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.84
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.17
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.73
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.89
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
332877,Nevada Close 34,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.76
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.81
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.22
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,4,N Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.06
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.37
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.1
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.3
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.61
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.27
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.59
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.89
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.76
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.47
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.98
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.01
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.93
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.13
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.6
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.22
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.19
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
332877,Nevada Close 34,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.34
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.49
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.26
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,4,N Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.1
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.48
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.16
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,55.3
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.04
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.57
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.03
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.43
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.09
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.84
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.45
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.38
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.02
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.63
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.82
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.08
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.24
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.91
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
332877,Nevada Close 34,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.99
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.64
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.51
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,4,N Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.77
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.93
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.01
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.61
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.13
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.25
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.9
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.71
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.59
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.82
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.49
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.45
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.64
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.84
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.9
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.68
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
332877,Nevada Close 34,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.27
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.62
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.86
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.56
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,4,N Current (RMS),A,40.3
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.6
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.81
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.38
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,57.4
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.37
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.99
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.14
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.11
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.05
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.78
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.98
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.99
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.91
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.2
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.11
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.05
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
332877,Nevada Close 34,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.98
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.77
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.06
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.62
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,4,N Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.63
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.36
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.49
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.94
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,60.9
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.5
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.35
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.97
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.14
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.28
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.73
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.78
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.13
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.58
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.2
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.52
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
332877,Nevada Close 34,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.54
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.46
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.46
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,4,N Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.63
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.93
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.61
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.53
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,82.2
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.92
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.9
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.45
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.03
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.99
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.46
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.09
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.17
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.98
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.36
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.19
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
332877,Nevada Close 34,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,13.93
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.84
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.33
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,4,N Current (RMS),A,74.0
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.27
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.99
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.42
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.4
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,80.1
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.3
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.98
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.16
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.06
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.83
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.61
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.53
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.59
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.75
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.95
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.39
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.18
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.33
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,155.9
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
332877,Nevada Close 34,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.77
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.22
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.85
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,4,N Current (RMS),A,40.1
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.12
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.28
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.64
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,47.6
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.7
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.29
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.59
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.22
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.79
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,50.7
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.64
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.36
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.52
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.41
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.31
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.79
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
332877,Nevada Close 34,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.25
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.45
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.68
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,4,N Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.01
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.16
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-12.83
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,53.5
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.2
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.3
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.44
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.91
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.16
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,55.0
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.07
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.22
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.37
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.38
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.23
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.84
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.04
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
