Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
332877,Nevada Close 34,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.77
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.57
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.34
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,4,N Current (RMS),A,64.1
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.04
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.83
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.54
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,51.0
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.18
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-12.87
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.92
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.68
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,60.4
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.78
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.33
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.94
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.84
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.31
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.96
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.62
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.4
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
332877,Nevada Close 34,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,15.36
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.26
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.72
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.55
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,4,N Current (RMS),A,81.8
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.33
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.32
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.29
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.87
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.41
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.49
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.8
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,54.1
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.17
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.63
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.82
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.34
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,20.0
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.94
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.62
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.16
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.99
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
332877,Nevada Close 34,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.22
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.27
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.01
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.12
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,4,N Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.99
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.34
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.08
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.2
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.8
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.8
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.64
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.83
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.98
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.04
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,55.4
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.05
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.24
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.13
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.3
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,20.0
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.09
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-43.67
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.36
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.56
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
332877,Nevada Close 34,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.55
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.72
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.35
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.62
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.84
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.46
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.59
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.14
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,41.9
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.42
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.69
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.21
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.53
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,44.1
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.48
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.76
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.32
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.03
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,20.0
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.39
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.63
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.13
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.77
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
332877,Nevada Close 34,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.92
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.68
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.86
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.6
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,4,N Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.76
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.63
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.16
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (RMS),A,48.4
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.4
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.76
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.26
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.62
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.69
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,50.0
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.83
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.24
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.97
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-9.35
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (RMS),A,49.6
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,20.0
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.25
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-45.8
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.72
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.79
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
332877,Nevada Close 34,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.32
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.77
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.85
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.53
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,4,N Current (RMS),A,43.1
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.56
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.41
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.76
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (RMS),A,53.2
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.5
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.49
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.61
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.66
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.49
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.68
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.31
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.93
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.38
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,20.0
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.07
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.1
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.62
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.17
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
332877,Nevada Close 34,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.62
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.99
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.46
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,4,N Current (RMS),A,57.4
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.34
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-20.2
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.75
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.58
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (RMS),A,48.4
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.9
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.8
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.14
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.07
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.4
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.26
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.58
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.06
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.62
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,19.9
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.99
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.51
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.64
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.09
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
332877,Nevada Close 34,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.21
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.2
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.28
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.11
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,4,N Current (RMS),A,102.2
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.4
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.17
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.39
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-13.1
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.5
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (RMS),A,47.5
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.5
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.9
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.43
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.77
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.99
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.39
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.94
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.93
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.95
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.42
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,19.9
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.6
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.28
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.29
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.02
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.49
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
332877,Nevada Close 34,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.6
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.23
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.37
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.04
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,4,N Current (RMS),A,89.7
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.96
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.83
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-13.19
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.76
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.1
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.6
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.26
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.2
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.88
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.66
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.01
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.24
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.13
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.0
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,19.9
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.08
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.5
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.45
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.88
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
332877,Nevada Close 34,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.62
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.86
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.07
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.6
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,4,N Current (RMS),A,66.9
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.1
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.41
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.02
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.51
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (RMS),A,51.6
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.0
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.3
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.44
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.16
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.33
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.57
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.34
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.99
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.19
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.18
