Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,19.9
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.7
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.43
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.8
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.38
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
332877,Nevada Close 34,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.73
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.87
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.75
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,4,N Current (RMS),A,46.3
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.06
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.61
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.98
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (RMS),A,44.3
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.8
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.3
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.62
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.19
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.53
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,53.2
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.99
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.97
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.71
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.49
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.02
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,19.8
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.03
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.07
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.84
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.99
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.33
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
332877,Nevada Close 34,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.33
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.86
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.38
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.05
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,4,N Current (RMS),A,50.3
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.25
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-22.67
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.35
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-14.95
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (RMS),A,78.6
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,114.1
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.64
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.47
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.35
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.53
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,52.4
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.97
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.5
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.8
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.78
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.33
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,19.8
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.31
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-53.51
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.89
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.31
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.84
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
332877,Nevada Close 34,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.94
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.84
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.58
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.41
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,4,N Current (RMS),A,53.4
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.26
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-29.17
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-18.88
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (RMS),A,107.6
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,142.6
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.12
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.62
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.12
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.76
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.69
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.86
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.19
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.03
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,19.8
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.5
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-49.49
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.2
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.08
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
332877,Nevada Close 34,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.75
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.22
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.07
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.63
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.52
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-30.43
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-19.55
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (RMS),A,110.7
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,195.9
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,150.2
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.75
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.57
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.97
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-8.45
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,56.5
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.91
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.68
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.08
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,19.8
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.1
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-49.07
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.03
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.71
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
332877,Nevada Close 34,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.51
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.76
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.78
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.66
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,4,N Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.8
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-20.13
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.39
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-12.91
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.29
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (RMS),A,60.2
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.7
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.64
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-17.14
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.31
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-11.28
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,77.7
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.85
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.21
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.46
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,19.7
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.79
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-45.15
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.7
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.32
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.85
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
332877,Nevada Close 34,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.71
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.37
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.67
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.02
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,4,N Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.17
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.4
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.38
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.55
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (RMS),A,54.1
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.5
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.1
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.67
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-20.49
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.21
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-12.78
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,91.2
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.0
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.03
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.78
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.64
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,19.7
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.76
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-45.36
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.04
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.99
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
332877,Nevada Close 34,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.52
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.87
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.51
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.33
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.27
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.37
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.08
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.1
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.85
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.12
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.78
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.97
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.76
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.75
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.11
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.19
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.63
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.96
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
332877,Nevada Close 34,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.5
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.1
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.21
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,4,N Current (RMS),A,64.0
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.4
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.24
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.69
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (RMS),A,45.1
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.29
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.38
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.53
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.2
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.65
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.19
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.19
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.51
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.96
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.2
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.99
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.62
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
332877,Nevada Close 34,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.31
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.41
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.44
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.48
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.94
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.3
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.14
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.97
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.63
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.66
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.25
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.1
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.22
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.5
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.78
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.25
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.39
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.9
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
332877,Nevada Close 34,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.82
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.16
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.55
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,4,N Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.4
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.43
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.89
