Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.5
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.13
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.64
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.29
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.95
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.06
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.48
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.26
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.4
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.39
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.27
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.91
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.79
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
332877,Nevada Close 34,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.55
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.16
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.43
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,4,N Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.51
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.03
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.13
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (RMS),A,54.3
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.24
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.94
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.43
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.74
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.73
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.04
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.98
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.5
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.22
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.38
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.98
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
332877,Nevada Close 34,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.76
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.93
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.49
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.67
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.27
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.22
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,61.0
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.3
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.87
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.48
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.35
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.45
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.83
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.91
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.53
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.53
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.2
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.14
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.02
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.69
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.08
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
332877,Nevada Close 34,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.98
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.26
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.62
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.99
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-21.74
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-14.44
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,80.6
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,199.0
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.21
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.96
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.71
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.6
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.94
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.93
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.44
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.15
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.86
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.91
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.73
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.82
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.55
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
332877,Nevada Close 34,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.19
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.55
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.31
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.8
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,4,N Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.13
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-20.03
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.35
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-13.69
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,78.6
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,199.5
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.8
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.85
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.18
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.12
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.54
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.14
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.47
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.04
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.94
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.95
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.24
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.83
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.98
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
332877,Nevada Close 34,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.83
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.36
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.4
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.1
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.71
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.14
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,44.7
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,199.2
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.05
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.92
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.44
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.55
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.6
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.93
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.17
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.78
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.61
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.61
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.26
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.88
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.86
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
332877,Nevada Close 34,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.13
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.03
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.38
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,4,N Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.12
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.86
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.33
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.8
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.4
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.5
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.4
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.49
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.77
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.89
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.73
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.52
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.03
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.59
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.33
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.38
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.98
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
332877,Nevada Close 34,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.98
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.14
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.61
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.11
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.33
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.37
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.01
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,199.4
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.25
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.03
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.19
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.26
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.76
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.78
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.88
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.96
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.12
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.06
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.58
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.85
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
332877,Nevada Close 34,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.34
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.1
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.68
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,4,N Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.01
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.7
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.33
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.33
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,199.1
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.61
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.56
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.38
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.87
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,38.9
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.78
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.42
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.39
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.66
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.28
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.83
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.54
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.47
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
332877,Nevada Close 34,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.93
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.89
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.04
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.84
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.59
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.57
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,46.5
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.8
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.03
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.84
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.91
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.94
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.52
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.22
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.01
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.64
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.49
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.25
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.16
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.06
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.31
