Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
332877,Nevada Close 34,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.28
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.92
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.92
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.41
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,4,N Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.9
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.0
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.07
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.4
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.95
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.06
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.77
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.05
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.5
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.18
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.22
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.69
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.17
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.16
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.14
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.22
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
332877,Nevada Close 34,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.86
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.31
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.43
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.77
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,4,N Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.99
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.26
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.46
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,41.1
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.8
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.46
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.71
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.92
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.74
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.07
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.33
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.29
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.59
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.68
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.94
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.26
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
332877,Nevada Close 34,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.08
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.6
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.67
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,4,N Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.89
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.83
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.33
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.7
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.02
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.42
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.17
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.45
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,38.9
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.01
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.9
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.36
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.77
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.64
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.81
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
332877,Nevada Close 34,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.05
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.86
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.19
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.96
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.88
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.87
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.8
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.05
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.39
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.02
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.12
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,41.4
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.39
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.54
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.29
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.48
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.1
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.65
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.47
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
332877,Nevada Close 34,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.73
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.83
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.8
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.93
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.23
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.45
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.8
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.68
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.04
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.2
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.12
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.51
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.47
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.41
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.72
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.01
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.03
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.09
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.46
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
332877,Nevada Close 34,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.06
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.76
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.93
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.63
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.4
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.88
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.02
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.42
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.48
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.71
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.22
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.58
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.52
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.41
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.34
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.2
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.96
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.94
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.1
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
332877,Nevada Close 34,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.98
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.87
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.94
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,4,N Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.45
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.42
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.99
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.92
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.72
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.08
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.43
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.07
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.7
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.56
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.36
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.47
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.67
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.71
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.73
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.23
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
332877,Nevada Close 34,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.42
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.24
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.09
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.67
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,4,N Current (RMS),A,41.1
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.38
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.62
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.21
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,38.9
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.56
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.71
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.1
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.49
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.09
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.78
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.16
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.31
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.81
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.2
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.53
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
332877,Nevada Close 34,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.01
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.24
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.17
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.52
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,4,N Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.26
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.04
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.22
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.71
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,51.7
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.5
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.1
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.16
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.9
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.25
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.69
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.08
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.5
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.72
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.32
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.72
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.37
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
332877,Nevada Close 34,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.76
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.79
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.57
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.26
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.27
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.63
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.1
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.08
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.71
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.04
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.57
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.04
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.15
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
