Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.08
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.63
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.38
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.75
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.41
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.04
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
332877,Nevada Close 34,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.22
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.24
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.7
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,4,N Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.34
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.77
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.81
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.33
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.42
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.53
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.08
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.13
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.95
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.67
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.36
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.67
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.84
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.64
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.95
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
332877,Nevada Close 34,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.91
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.18
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.19
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,4,N Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.9
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.03
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.6
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.6
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.13
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.41
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.06
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.6
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.59
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.28
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.06
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.34
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.26
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.98
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.74
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.02
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
332877,Nevada Close 34,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.82
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.25
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.24
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.9
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.25
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.56
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.7
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.75
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.77
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.6
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.95
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.88
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.55
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.95
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.45
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.79
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.57
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.69
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
332877,Nevada Close 34,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.82
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.3
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.23
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,4,N Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.78
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.66
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.77
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.6
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.61
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.9
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.65
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.98
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.89
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.61
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.97
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.45
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.04
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.96
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
332877,Nevada Close 34,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.36
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.58
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.25
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.41
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.03
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.44
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.7
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.46
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.57
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.48
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.89
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.7
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.56
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.47
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.7
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.14
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.65
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
332877,Nevada Close 34,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.96
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.63
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.24
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.16
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.31
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.79
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.96
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,199.2
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.33
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.66
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.93
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.68
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.21
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.92
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.4
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.22
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.8
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.99
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.01
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.53
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
332877,Nevada Close 34,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.78
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.16
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.32
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.57
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.44
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.25
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.06
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (RMS),A,58.2
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,199.6
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.4
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.56
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.76
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.94
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.06
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.93
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.51
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.86
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (RMS),A,13.9
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.2
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.9
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.75
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.44
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
332877,Nevada Close 34,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.54
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.39
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.94
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.38
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.51
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.79
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-11.02
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (RMS),A,64.6
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,200.1
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.3
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.31
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.77
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.73
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.91
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.08
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.82
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.77
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.05
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.57
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.91
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
332877,Nevada Close 34,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.86
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.99
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.41
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.59
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,4,N Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.45
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.18
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.61
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,200.0
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.38
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.96
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.34
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.27
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.66
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.66
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.41
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.21
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.78
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.6
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.88
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
332877,Nevada Close 34,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.56
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.9
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.66
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.96
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.37
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
