Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.6
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.22
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (RMS),A,55.1
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,199.2
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.17
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.05
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.37
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.75
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.51
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.41
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.64
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.49
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.04
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
332877,Nevada Close 34,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.87
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.02
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.88
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.36
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,4,N Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.81
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.78
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.65
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (RMS),A,56.5
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.0
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.8
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.99
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.34
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.01
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.01
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.24
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.29
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.02
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.13
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.03
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.79
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.04
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.92
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
332877,Nevada Close 34,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.61
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.13
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.88
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.99
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,4,N Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.81
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.64
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.44
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.9
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.21
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.53
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.5
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.69
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,46.0
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.53
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.82
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.79
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.14
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.46
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.12
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.42
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.26
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.8
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
332877,Nevada Close 34,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.07
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.79
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.35
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,4,N Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.83
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.63
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.84
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.6
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.47
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.05
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.32
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.0
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.72
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.67
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.96
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.43
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.56
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.37
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.25
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.62
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
332877,Nevada Close 34,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.47
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.81
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.82
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.67
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.35
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.57
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.69
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.83
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.41
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.41
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.08
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.76
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.23
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.31
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.44
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.65
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.64
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.12
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.3
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
332877,Nevada Close 34,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.77
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.93
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.64
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.51
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.74
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.43
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.21
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.13
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.45
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.67
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.07
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.29
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.54
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.05
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.55
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.36
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.02
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.84
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
332877,Nevada Close 34,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.57
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.73
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.69
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.84
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,4,N Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.86
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.47
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.7
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.6
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.86
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.52
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.79
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.53
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.73
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.78
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.72
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.7
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.7
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.49
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.78
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.42
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
332877,Nevada Close 34,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.71
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.37
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.89
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.34
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,4,N Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.68
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.6
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.24
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (RMS),A,47.1
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.51
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.79
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.37
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.39
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.22
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.31
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.75
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.47
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.25
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.08
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.15
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.45
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
332877,Nevada Close 34,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.86
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.5
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.78
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.56
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.49
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.06
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.75
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.73
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.76
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.06
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.84
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.74
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.76
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.99
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.16
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.05
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.85
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.13
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
332877,Nevada Close 34,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.63
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.84
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.57
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.81
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,4,N Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.45
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.62
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.5
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.92
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.49
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.58
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.84
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.38
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.66
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.19
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.66
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.51
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.61
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.81
