Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
332877,Nevada Close 34,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.02
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.05
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.76
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.93
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.15
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.12
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.02
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.61
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.96
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.55
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.61
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.78
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.55
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.66
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.03
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.75
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.68
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.24
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.59
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.01
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
332877,Nevada Close 34,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.85
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.99
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.23
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,4,N Current (RMS),A,22.1
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.89
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.04
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.69
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.6
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.74
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.37
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.91
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.31
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.41
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.65
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.87
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.13
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.17
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.7
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
332877,Nevada Close 34,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.72
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.37
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.78
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.6
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.47
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.84
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.0
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.65
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.75
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.47
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.43
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.52
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.2
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.45
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.72
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.86
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.11
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.5
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.74
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
332877,Nevada Close 34,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.86
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.9
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.99
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.82
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.44
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.19
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.1
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.45
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.67
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.12
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.94
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,39.8
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.89
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.81
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.97
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.99
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (RMS),A,63.6
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.63
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.64
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.14
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.12
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
332877,Nevada Close 34,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.9
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.05
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.99
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.14
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.81
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.86
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.8
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.76
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.8
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.79
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.31
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.37
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.21
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.44
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (RMS),A,50.2
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.11
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.37
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.23
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.6
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.07
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
332877,Nevada Close 34,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.15
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.24
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.25
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.64
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.51
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.51
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.74
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.1
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.96
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.18
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.06
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.92
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.27
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.44
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.79
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.33
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.97
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.22
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.34
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
332877,Nevada Close 34,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.68
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.62
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.91
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.22
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.52
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.32
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.3
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.11
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.08
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.12
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.44
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.89
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.21
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.63
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.21
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.05
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.55
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.69
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.86
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.27
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
332877,Nevada Close 34,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.72
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.79
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.64
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,4,N Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.5
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.77
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.29
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.5
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.68
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.66
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.91
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.98
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.66
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.6
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.67
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.12
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.43
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.82
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.75
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.04
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
332877,Nevada Close 34,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.43
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-10.53
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.44
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.2
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,4,N Current (RMS),A,53.1
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.97
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.31
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.36
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.3
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.9
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.16
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.95
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.28
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.41
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.59
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.67
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.98
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.13
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.59
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.75
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.8
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
332877,Nevada Close 34,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.48
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-11.3
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.88
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.79
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,4,N Current (RMS),A,58.6
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.95
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.96
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.38
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.38
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.8
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.17
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.46
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.96
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.37
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.84
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.12
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
