Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.33
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.38
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.46
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.83
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.55
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.92
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
332877,Nevada Close 34,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.88
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.53
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.83
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.36
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,4,N Current (RMS),A,43.7
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.99
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-20.43
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.41
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-13.97
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (RMS),A,79.5
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,199.0
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.3
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.25
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.27
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.29
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.31
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.09
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.89
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.05
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.98
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (RMS),A,48.4
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.77
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-47.13
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.58
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.63
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.24
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
332877,Nevada Close 34,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.04
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-17.02
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.59
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-10.35
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,4,N Current (RMS),A,83.2
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.56
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.72
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.45
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.04
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (RMS),A,65.6
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.4
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.77
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.92
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.83
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.23
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.41
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.02
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.62
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.84
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.34
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-50.68
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.49
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.47
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.44
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
332877,Nevada Close 34,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.83
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.21
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.8
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.73
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,4,N Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.21
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.37
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.99
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.0
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.94
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.94
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.64
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.24
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.81
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.31
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.06
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.86
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.64
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.83
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.83
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
332877,Nevada Close 34,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.35
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.1
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.86
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.35
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,4,N Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.91
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.75
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.66
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.27
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.42
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.98
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.59
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.23
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.76
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.13
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.9
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.05
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.03
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.24
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.5
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
332877,Nevada Close 34,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.17
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.11
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.77
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.42
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.42
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.23
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.13
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.7
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.9
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.04
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.93
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.99
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.07
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.59
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.73
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.79
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.28
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.98
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.77
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.34
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.31
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
332877,Nevada Close 34,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.43
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.48
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.77
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.16
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,4,N Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.65
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.91
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.79
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.61
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.78
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.27
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.65
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.88
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.94
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.98
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.91
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (RMS),A,30.3
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.74
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.11
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.22
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.5
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.37
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
332877,Nevada Close 34,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.72
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.86
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.66
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.61
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,4,N Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.91
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.78
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.47
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.48
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.18
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.33
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.28
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.17
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.99
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.24
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.54
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.49
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.24
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.61
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.54
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
332877,Nevada Close 34,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.05
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.57
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.54
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.39
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,4,N Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.97
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.33
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.63
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (RMS),A,53.1
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.86
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.09
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.36
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.82
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.37
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.85
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.26
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.69
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.69
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.92
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.11
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.57
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
332877,Nevada Close 34,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.75
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.73
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.43
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.94
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,4,N Current (RMS),A,39.8
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.24
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.75
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.51
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (RMS),A,47.3
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,199.1
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.47
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.22
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.15
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.87
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.29
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.95
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.21
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.74
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.65
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.76
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.53
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.04
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
332877,Nevada Close 34,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.15
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.17
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.51
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.24
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,4,N Current (RMS),A,47.3
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.46
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.16
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.37
