Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.64
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,3,N Current (RMS),A,65.8
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,200.1
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.2
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.31
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.71
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.87
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.48
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.39
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.08
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.98
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.63
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.04
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.68
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.73
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.21
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
332877,Nevada Close 34,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.43
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.18
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.55
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.5
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,4,N Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.49
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.15
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.32
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.91
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,3,N Current (RMS),A,44.5
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,200.0
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.08
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.35
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.57
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.81
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.69
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.58
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.98
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.7
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.29
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.26
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.42
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.91
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.38
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
332877,Nevada Close 34,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.11
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.53
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.27
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.96
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.69
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.3
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.82
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,3,N Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.0
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.13
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.16
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.2
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.22
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.37
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.04
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.53
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.56
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.35
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.04
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.57
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.87
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.61
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
332877,Nevada Close 34,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.69
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.66
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.53
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.56
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,4,N Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.22
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.48
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.02
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,3,N Current (RMS),A,38.7
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,199.4
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.15
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.48
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.85
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.65
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,56.7
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.72
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.78
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.8
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.75
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.66
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.4
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.98
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.04
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
332877,Nevada Close 34,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.87
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.73
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.06
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.54
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,4,N Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.68
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.71
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.65
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,200.5
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.45
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.7
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.33
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.27
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.17
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.59
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.3
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.3
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (RMS),A,49.6
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.18
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.73
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.93
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.76
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.82
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
332877,Nevada Close 34,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.95
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.72
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.11
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,4,N Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.79
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.87
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.02
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,200.5
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.4
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.76
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.85
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.35
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.36
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.58
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.46
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.08
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.5
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.39
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.95
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.95
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
332877,Nevada Close 34,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.87
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.58
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.21
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.88
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.44
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.31
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,200.6
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.61
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-12.76
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.27
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.47
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,61.3
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.21
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.1
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.4
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.18
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.56
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.24
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.39
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.14
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
332877,Nevada Close 34,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.2
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.7
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.93
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.59
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.09
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.01
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.78
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.8
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.38
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.53
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.98
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.7
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.39
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.22
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.35
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.13
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.88
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.37
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.43
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
332877,Nevada Close 34,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.34
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.72
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.09
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.29
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,4,N Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.07
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.69
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.46
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.8
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.85
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.74
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.88
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.45
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.41
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.51
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.89
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (RMS),A,63.7
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.47
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.67
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.68
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.09
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.85
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
332877,Nevada Close 34,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.74
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.76
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.5
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.77
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.08
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.15
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.65
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (RMS),A,47.5
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.9
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.11
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.42
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.22
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.52
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.12
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.83
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.64
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.17
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (RMS),A,79.9
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.11
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.15
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.54
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.11
