Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.36
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
332877,Nevada Close 34,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.12
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.62
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.84
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.73
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,4,N Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.02
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.88
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.73
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.6
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.54
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.15
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.53
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.02
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.42
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.63
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.93
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (RMS),A,87.1
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.7
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.94
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.1
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.15
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.41
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.95
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
332877,Nevada Close 34,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.15
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.67
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.5
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,4,N Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.04
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.22
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.63
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (RMS),A,49.6
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.6
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.69
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.31
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.95
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.42
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.06
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.1
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.85
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.76
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (RMS),A,78.4
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.14
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.77
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.7
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.31
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.88
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
332877,Nevada Close 34,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.97
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.72
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.88
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.18
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,4,N Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.04
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.77
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.88
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (RMS),A,51.9
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.8
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.63
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.32
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.43
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.78
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,57.1
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.06
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.14
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.25
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.84
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (RMS),A,80.6
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.39
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.96
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.81
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.68
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.23
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
332877,Nevada Close 34,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.67
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.26
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.9
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.1
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,4,N Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.06
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.26
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.18
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (RMS),A,45.5
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.7
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.54
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.48
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.66
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.78
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,55.4
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,23.04
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.81
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-13.0
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.73
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (RMS),A,95.1
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.6
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.82
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.82
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.78
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.79
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.41
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
332877,Nevada Close 34,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.73
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.55
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.95
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.22
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.55
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.43
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.99
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.8
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-13.51
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.26
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.04
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,63.4
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.77
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.76
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.46
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.57
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (RMS),A,75.0
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.96
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.25
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.95
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.83
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
332877,Nevada Close 34,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.35
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.93
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.16
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.19
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,4,N Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.62
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.84
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.32
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.7
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (RMS),A,46.7
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,200.2
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.71
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-15.76
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.35
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-10.01
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,73.4
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.49
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.83
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.65
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.47
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (RMS),A,61.9
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.07
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.36
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.48
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.37
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.15
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
332877,Nevada Close 34,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.84
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.4
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.94
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.12
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,4,N Current (RMS),A,51.8
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.4
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.01
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.81
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (RMS),A,52.3
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,199.6
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.68
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-15.06
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.27
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-9.75
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,70.2
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.22
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.82
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.37
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.49
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (RMS),A,74.4
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.66
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.28
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.8
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.17
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.14
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
332877,Nevada Close 34,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.18
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.85
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.44
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.2
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,4,N Current (RMS),A,48.4
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.37
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.42
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.44
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,199.7
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.54
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-14.69
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-9.81
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,70.0
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.05
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.76
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.09
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.98
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (RMS),A,64.7
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.6
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.73
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.75
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.44
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.73
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
332877,Nevada Close 34,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.32
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.94
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.41
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.13
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,4,N Current (RMS),A,49.3
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.33
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.16
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.44
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,199.7
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.07
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-17.5
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.56
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-11.28
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,82.4
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.96
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.41
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.41
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.59
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (RMS),A,59.6
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.99
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.01
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.63
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.44
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.67
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
332877,Nevada Close 34,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.78
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.78
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.21
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.58
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,4,N Current (RMS),A,53.5
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.26
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.6
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.43
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,199.4
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.12
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-20.1
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.82
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-12.75
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,94.9
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.9
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.28
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.31
