Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.81
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.5
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (RMS),A,68.3
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.08
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-44.79
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.14
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.27
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.83
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
332877,Nevada Close 34,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.99
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.41
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.48
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.9
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,4,N Current (RMS),A,55.2
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.29
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.04
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.35
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.06
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.7
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.31
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-22.7
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.22
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-14.39
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,106.6
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.2
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.44
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.79
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.14
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.3
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (RMS),A,55.5
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.55
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-50.94
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.19
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-33.66
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.59
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
332877,Nevada Close 34,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.07
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.0
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.4
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.92
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,4,N Current (RMS),A,54.2
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.22
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.44
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.33
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.69
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,199.7
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.98
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-23.86
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.16
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-14.99
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,112.0
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.1
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.75
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.52
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.9
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.2
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (RMS),A,59.6
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.43
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-50.82
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.79
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.8
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
332877,Nevada Close 34,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.59
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.0
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.83
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.78
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,4,N Current (RMS),A,56.9
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.15
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.7
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.85
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,199.6
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.03
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-24.66
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.35
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-15.55
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,115.6
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.2
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.06
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.14
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.74
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.32
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (RMS),A,66.8
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.49
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-52.5
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.24
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.51
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
332877,Nevada Close 34,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.26
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.13
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.67
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.9
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,4,N Current (RMS),A,57.2
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.1
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.77
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.94
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,199.4
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.68
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-21.33
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.75
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-13.54
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,101.1
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.27
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.31
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.98
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.06
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (RMS),A,67.8
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.4
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.89
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-50.54
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.71
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.44
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.02
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
332877,Nevada Close 34,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.24
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.12
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.49
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.98
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,4,N Current (RMS),A,55.0
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.08
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.5
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.69
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (RMS),A,49.9
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,199.2
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.82
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-21.94
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.96
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-14.01
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,103.9
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.9
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.44
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.32
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.34
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.08
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (RMS),A,76.4
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.7
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,19.3
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.58
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-51.89
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.1
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-34.76
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
332877,Nevada Close 34,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.96
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.11
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.71
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.05
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,4,N Current (RMS),A,50.3
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.04
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.4
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.06
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,199.2
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.18
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-23.56
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.36
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-14.98
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,110.7
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.02
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.23
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.31
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.09
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (RMS),A,69.0
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,19.3
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.88
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-52.31
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.68
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.19
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.67
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
332877,Nevada Close 34,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.98
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.46
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.19
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.19
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,4,N Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.01
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.55
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.36
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.97
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (RMS),A,51.1
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.4
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.71
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-25.86
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.43
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-16.25
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,122.3
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,124.6
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.47
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.15
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.94
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.05
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (RMS),A,66.9
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,19.3
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.85
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-56.02
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.92
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.47
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.59
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
332877,Nevada Close 34,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.77
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.33
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.62
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.86
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,4,N Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.9
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.83
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.81
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (RMS),A,57.2
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,199.2
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-23.74
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.12
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-15.18
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,112.6
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.6
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.66
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.39
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.06
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.11
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (RMS),A,69.6
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,19.2
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.82
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-55.29
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.13
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.96
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
332877,Nevada Close 34,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.91
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.18
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.19
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.95
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,4,N Current (RMS),A,47.2
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.92
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-21.22
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.4
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-14.82
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (RMS),A,88.6
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,199.6
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.1
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.03
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-26.9
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.77
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-16.72
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,125.4
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.8
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.99
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.34
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.21
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.07
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (RMS),A,70.8
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,19.1
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.98
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-65.64
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.57
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-42.56
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.29
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
332877,Nevada Close 34,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.93
332877,Nevada Close 34,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.44
332877,Nevada Close 34,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.17
332877,Nevada Close 34,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.4
332877,Nevada Close 34,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-12T01:20:00.000+00:00,feeder,4,N Current (RMS),A,48.7
332877,Nevada Close 34,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.83
332877,Nevada Close 34,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.81
