Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332877,Nevada Close 34,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.02
332877,Nevada Close 34,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.36
332877,Nevada Close 34,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.08
332877,Nevada Close 34,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
332877,Nevada Close 34,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
332877,Nevada Close 34,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
332877,Nevada Close 34,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.54
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.23
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.49
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.76
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.49
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.51
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.74
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (RMS),A,48.5
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.3
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-18.85
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.94
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-12.21
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (RMS),A,89.2
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.56
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.21
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.54
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.88
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,19.9
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.36
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-41.29
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.31
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.9
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
332877,Nevada Close 34,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.52
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.11
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.68
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.68
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.89
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.41
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.31
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.28
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-16.71
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.59
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-11.08
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (RMS),A,80.4
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.08
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.74
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.09
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.56
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,19.9
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.8
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.03
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.63
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
332877,Nevada Close 34,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.66
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.1
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.95
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.44
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.85
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.64
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.34
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.74
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.67
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.13
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.33
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.92
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,19.9
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.31
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.0
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.18
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
332877,Nevada Close 34,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.44
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.09
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.01
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,4,N Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.39
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.68
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.33
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.03
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.1
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.4
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.76
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.13
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.16
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.3
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.87
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.9
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,19.9
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.25
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.41
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.11
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
332877,Nevada Close 34,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.58
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.73
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.75
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.26
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.74
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.92
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.7
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.35
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.81
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.09
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.28
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.65
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.79
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.24
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.96
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,19.9
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.68
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.99
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.91
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.56
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
332877,Nevada Close 34,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.06
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.19
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.87
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,4,N Current (RMS),A,41.4
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.02
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.98
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.68
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.2
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.15
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.11
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.93
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.98
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.44
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.24
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.98
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,19.9
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.38
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.73
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.51
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
332877,Nevada Close 34,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.91
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.42
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.74
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,4,N Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.34
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.63
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.15
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.1
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.97
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.43
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.76
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.12
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.91
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.7
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.52
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.08
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,20.0
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.55
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.63
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.96
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.09
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
332877,Nevada Close 34,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.94
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.59
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.06
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.27
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.6
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.0
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (RMS),A,44.5
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.1
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.14
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.2
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.98
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.72
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.94
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.52
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.1
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,20.0
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.25
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.83
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.35
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.88
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
332877,Nevada Close 34,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.97
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.37
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.47
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.31
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.15
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.56
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.06
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.54
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.13
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.27
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.68
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.96
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.36
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.16
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.6
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.02
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.1
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.47
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
332877,Nevada Close 34,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.61
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.55
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.02
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,4,N Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.22
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.1
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.09
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (RMS),A,54.4
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.1
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.2
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.11
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.45
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
