Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.11
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.38
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.95
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.24
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,20.0
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.53
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.7
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.79
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
332877,Nevada Close 34,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.84
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.04
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.48
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.58
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.03
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.48
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (RMS),A,50.5
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.45
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.15
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.08
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.26
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (RMS),A,50.0
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.13
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.51
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.93
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.26
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,20.0
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.15
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.97
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.48
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.42
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
332877,Nevada Close 34,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.29
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.46
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.3
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.38
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.38
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.75
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (RMS),A,62.0
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.97
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.19
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.15
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.24
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.53
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.12
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.79
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.41
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.6
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.24
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.7
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
332877,Nevada Close 34,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.54
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.57
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.4
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.32
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.6
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.11
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (RMS),A,53.6
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.1
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.32
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.25
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.09
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.25
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.18
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.43
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.1
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.54
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.27
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.82
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.03
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.3
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
332877,Nevada Close 34,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.56
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.49
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.31
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.62
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.38
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.24
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.13
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.7
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.3
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.42
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.03
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.59
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.47
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.11
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.02
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.48
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.28
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.05
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.62
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.41
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
332877,Nevada Close 34,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.03
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.0
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.28
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.45
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.66
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.36
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (RMS),A,47.6
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,199.4
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.28
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.76
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.06
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.81
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.72
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.13
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.19
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.68
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.42
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.63
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.54
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.13
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.28
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
332877,Nevada Close 34,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.75
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.52
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.32
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.28
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.87
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.06
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.93
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.9
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.71
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.53
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.03
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.65
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.09
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.97
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.38
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,20.2
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.73
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.49
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.75
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.42
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
332877,Nevada Close 34,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.15
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.02
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.42
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,4,N Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.31
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.47
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.28
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.54
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,199.0
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.04
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.21
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.34
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.96
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.69
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.72
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.74
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,20.3
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.43
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.2
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.33
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.41
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
332877,Nevada Close 34,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.63
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.36
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.69
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,4,N Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.12
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.23
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.25
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.9
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.94
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.4
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.11
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.66
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.66
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.97
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.0
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.01
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,20.3
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.89
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.5
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.7
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.61
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
332877,Nevada Close 34,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.02
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.52
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.83
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,4,N Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.88
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.84
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.58
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.82
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.87
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.49
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.7
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.1
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.87
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.53
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.08
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.93
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.71
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.81
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.19
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
332877,Nevada Close 34,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.63
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.26
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.27
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,4,N Current (RMS),A,47.1
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.73
