Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.53
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.83
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (RMS),A,38.9
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.86
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.8
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.66
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.72
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.54
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.49
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.55
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.21
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.7
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.96
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.71
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.04
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
332877,Nevada Close 34,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.21
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.66
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.31
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,4,N Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.62
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.14
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.04
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (RMS),A,46.3
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.29
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.74
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.88
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.98
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.98
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.76
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.44
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.74
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.14
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.07
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.17
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.08
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.16
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
332877,Nevada Close 34,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.68
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.85
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.54
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,4,N Current (RMS),A,41.3
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.34
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.34
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.81
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.7
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.55
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.95
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.41
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.39
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.33
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.63
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.12
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.22
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (RMS),A,47.0
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.78
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.75
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.55
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.97
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
332877,Nevada Close 34,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.67
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.23
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.22
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,4,N Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.14
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.53
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.36
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.68
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.97
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.21
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.29
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.59
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.88
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.91
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.94
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.21
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.32
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.52
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.82
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
332877,Nevada Close 34,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.83
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.31
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.17
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,4,N Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.95
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.57
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.78
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (RMS),A,52.0
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.1
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.62
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.91
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.75
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.3
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.76
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.09
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.89
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (RMS),A,53.9
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,20.5
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.74
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.22
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.29
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.15
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
332877,Nevada Close 34,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.55
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.24
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.14
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,4,N Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.56
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-20.6
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-13.42
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (RMS),A,65.9
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,195.5
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.7
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.43
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.64
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.34
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.3
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (RMS),A,41.4
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.47
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.45
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.86
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,20.5
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.1
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.72
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.26
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.72
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
332877,Nevada Close 34,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.75
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.31
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.21
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,4,N Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.07
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-24.74
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.35
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-15.42
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (RMS),A,85.2
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.7
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.4
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.77
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.93
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.39
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.97
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.68
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.66
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.26
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.29
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,20.5
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.86
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.6
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.32
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.9
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.89
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.1
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.31
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.73
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,4,N Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.66
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.83
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-12.3
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.45
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (RMS),A,67.9
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.1
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.82
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.7
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.55
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.71
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (RMS),A,55.8
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.23
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.41
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.24
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.27
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,20.5
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.51
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.19
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.44
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.02
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
332877,Nevada Close 34,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.56
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.16
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.4
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,4,N Current (RMS),A,51.0
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.48
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.6
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.05
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.74
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.11
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.02
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.34
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (RMS),A,54.2
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.67
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.28
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.29
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.59
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,20.5
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.5
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.11
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.77
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.38
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
332877,Nevada Close 34,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.12
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.39
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.94
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,4,N Current (RMS),A,53.3
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.07
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.68
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.97
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.69
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.3
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.34
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.14
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.13
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (RMS),A,50.6
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.1
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.07
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.14
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.35
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,20.5
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.55
