Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.99
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.9
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.4
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
332877,Nevada Close 34,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.93
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.65
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.87
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,4,N Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.31
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-22.69
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-13.76
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.94
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (RMS),A,51.4
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.1
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.46
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.03
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.74
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.63
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (RMS),A,47.1
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.07
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.63
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.18
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.12
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (RMS),A,54.7
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,20.5
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.84
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-48.14
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.92
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.38
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.22
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
332877,Nevada Close 34,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.59
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.76
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.23
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,4,N Current (RMS),A,58.4
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.85
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-20.11
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-12.41
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.71
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (RMS),A,44.5
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.5
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.35
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.13
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.39
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.59
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (RMS),A,41.3
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.8
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.0
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.31
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.13
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,20.5
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.11
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.96
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.72
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.36
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.56
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
332877,Nevada Close 34,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.03
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.87
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.85
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,4,N Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.56
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.43
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.33
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.46
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.18
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (RMS),A,60.4
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.7
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.03
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.63
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.96
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.04
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (RMS),A,44.1
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.12
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.64
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.85
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,20.5
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.38
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.17
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.81
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.2
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
332877,Nevada Close 34,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.64
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.3
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.06
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.05
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,4,N Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.44
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-20.2
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.36
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-13.21
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.13
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (RMS),A,64.8
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.4
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.09
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.02
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.46
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.97
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.88
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.84
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.22
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.13
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,20.5
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.82
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.37
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.1
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.37
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
332877,Nevada Close 34,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.71
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.68
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.11
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,4,N Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.16
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-22.8
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.36
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-14.63
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (RMS),A,72.0
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.5
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.93
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.75
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.01
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.42
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.83
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.91
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.17
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.62
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,20.5
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.69
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-41.14
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.64
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.68
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.18
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
332877,Nevada Close 34,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.55
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.78
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.04
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,4,N Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.71
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-22.03
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.66
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.63
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (RMS),A,66.7
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,195.9
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,107.8
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.71
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.01
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.29
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.49
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.15
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.58
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.74
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.33
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,20.5
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.3
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.53
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.03
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.51
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
332877,Nevada Close 34,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.19
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.74
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.27
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,4,N Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.75
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-28.15
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.36
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-17.05
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (RMS),A,94.2
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,137.9
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.71
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.51
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.25
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.61
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.81
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.44
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.24
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.21
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,20.5
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.03
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-41.56
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.59
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.14
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
332877,Nevada Close 34,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.31
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.35
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.38
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,4,N Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.94
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-27.14
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.38
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-16.05
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.15
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (RMS),A,82.7
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.9
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,131.8
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.39
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.5
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.42
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.5
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.91
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.49
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.52
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.22
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,20.5
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.33
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-41.01
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.67
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.16
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
332877,Nevada Close 34,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.2
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.79
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.95
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,4,N Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.1
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.98
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.43
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.38
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (RMS),A,47.3
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.9
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.9
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.79
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.17
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.71
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.79
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.77
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.64
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.65
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.61
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,20.5
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.34
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.71
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.44
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.78
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.37
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
332877,Nevada Close 34,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.05
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.79
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.9
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,4,N Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.03
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-23.96
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.3
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-15.49
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.66
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (RMS),A,64.2
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.8
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,117.6
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.16
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.4
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.95
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.61
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (RMS),A,52.0
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
