Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.34
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.19
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.02
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.44
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,20.5
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.48
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.8
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.07
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.44
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
332877,Nevada Close 34,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.76
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.36
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.54
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,4,N Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.68
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-25.8
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-16.33
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.6
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (RMS),A,79.6
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,126.1
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.3
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.18
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.6
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.74
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (RMS),A,47.6
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.48
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.76
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.75
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,20.5
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.14
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.67
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.04
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.36
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
332877,Nevada Close 34,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.14
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.39
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.97
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.78
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.78
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.66
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.18
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (RMS),A,50.8
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.16
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.95
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.58
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.05
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (RMS),A,47.9
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.1
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.72
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.42
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.37
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,20.5
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.37
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.81
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.72
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.06
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.58
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
332877,Nevada Close 34,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.98
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.78
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.41
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,4,N Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.95
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.56
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.35
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.68
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.22
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.95
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.83
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.83
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.72
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (RMS),A,52.1
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.53
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.06
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.73
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.87
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,20.5
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.48
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.83
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.7
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.68
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
332877,Nevada Close 34,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.53
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.58
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.36
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,4,N Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.82
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.51
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.35
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.88
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (RMS),A,55.6
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.7
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.34
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.5
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.87
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (RMS),A,46.0
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.8
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.33
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.17
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.98
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.79
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.61
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.61
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.09
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
332877,Nevada Close 34,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.32
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.03
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.62
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,4,N Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.64
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.29
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.3
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.33
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.9
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.44
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.71
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.55
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.6
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (RMS),A,52.1
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.26
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.49
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.93
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.63
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.61
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.37
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.48
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
332877,Nevada Close 34,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.78
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.12
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.26
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,4,N Current (RMS),A,48.5
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.76
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.41
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.04
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.47
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,195.7
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.52
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.81
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.48
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.24
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (RMS),A,48.7
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.14
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.61
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.44
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.32
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.36
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.43
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.99
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
332877,Nevada Close 34,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.54
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.73
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.49
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,4,N Current (RMS),A,52.4
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.52
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.71
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.68
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.33
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,195.4
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.38
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.81
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.71
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.39
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (RMS),A,57.0
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.97
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.28
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.47
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.63
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.68
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.9
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.02
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
332877,Nevada Close 34,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.19
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.12
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.9
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,4,N Current (RMS),A,45.3
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.78
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.4
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.94
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.81
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (RMS),A,93.0
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,195.7
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.62
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.55
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.02
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (RMS),A,55.2
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.04
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.8
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.27
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.55
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.16
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.5
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.12
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.83
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,160.2
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
332877,Nevada Close 34,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.49
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.46
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.32
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,4,N Current (RMS),A,51.1
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.46
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-22.65
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-15.38
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (RMS),A,81.4
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.8
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.18
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.28
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.16
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.67
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (RMS),A,45.5
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.54
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.53
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.61
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.98
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,20.3
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.26
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.68
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.31
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.35
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.12
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
332877,Nevada Close 34,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.27
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.56
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.39
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,4,N Current (RMS),A,43.7
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
