Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.77
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.89
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.93
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (RMS),A,55.6
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.22
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.54
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.52
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.7
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.93
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.65
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.68
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.05
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,20.3
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.34
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.27
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.88
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.08
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
332877,Nevada Close 34,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.06
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.66
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.19
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,4,N Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.92
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.31
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.39
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.4
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.5
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.17
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.65
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.8
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.79
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.15
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.77
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.61
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,20.3
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.57
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.24
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.23
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.99
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.73
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
332877,Nevada Close 34,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.47
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.35
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.11
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,4,N Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.53
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.13
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.16
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (RMS),A,38.9
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.7
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.59
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.04
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.91
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.65
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (RMS),A,46.5
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.47
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.43
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.79
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.22
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,20.3
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.0
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.31
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.2
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.14
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
332877,Nevada Close 34,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.97
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.11
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.25
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.4
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.57
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.92
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.82
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.1
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.85
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.05
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.57
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.27
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.61
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.14
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.83
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.3
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (RMS),A,52.7
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,20.3
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.97
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.06
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.57
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.74
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.78
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
332877,Nevada Close 34,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.95
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.34
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.26
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.42
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.61
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.24
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.34
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.39
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (RMS),A,38.7
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.13
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.84
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.23
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.76
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.43
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.64
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.18
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.2
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (RMS),A,42.9
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,20.3
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.09
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.06
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.82
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.73
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
332877,Nevada Close 34,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.56
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.24
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.15
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,4,N Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.68
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.25
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.26
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.14
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (RMS),A,47.3
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.94
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.49
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.28
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.11
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.26
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.21
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.01
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.58
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,20.3
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.91
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.67
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.7
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.1
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
332877,Nevada Close 34,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.94
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.65
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.45
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,4,N Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.64
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.46
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.4
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.81
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.9
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.22
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.74
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.43
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.12
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.49
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.07
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.25
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.04
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,20.2
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.99
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.54
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.5
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.02
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
332877,Nevada Close 34,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.02
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.6
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.33
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,4,N Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.71
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.53
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.04
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (RMS),A,48.7
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.46
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.78
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.73
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.32
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.71
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.33
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.83
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.38
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.52
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.55
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.42
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.07
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
332877,Nevada Close 34,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.3
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.26
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.47
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.25
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,4,N Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.76
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.19
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.39
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.91
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.84
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.79
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.05
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.08
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (RMS),A,47.5
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.44
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.8
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.55
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.55
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.17
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.05
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.34
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.27
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
332877,Nevada Close 34,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.64
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.66
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.11
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.03
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,4,N Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.64
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.48
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.33
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.66
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (RMS),A,54.9
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.57
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.73
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.26
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.8
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.63
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.74
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.08
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.36
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (RMS),A,33.7
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
