Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.8
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.61
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.78
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.86
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
332877,Nevada Close 34,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.34
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.82
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.74
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.44
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,4,N Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.67
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.89
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.33
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.78
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (RMS),A,52.4
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.69
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.82
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.07
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.74
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.45
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.6
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.24
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.55
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.19
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.14
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.38
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.5
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
332877,Nevada Close 34,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.2
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.53
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.08
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,4,N Current (RMS),A,41.3
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.62
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.25
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.08
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.24
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.14
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.58
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.85
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.56
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.38
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.99
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,20.0
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.17
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.28
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.72
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.01
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
332877,Nevada Close 34,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,13.43
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.51
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.78
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,4,N Current (RMS),A,75.5
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.34
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.61
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.64
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.84
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.01
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.24
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.32
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.88
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.77
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.55
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.38
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.73
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,20.0
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.13
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.08
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.33
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.04
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
332877,Nevada Close 34,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,13.61
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.81
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.66
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.43
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,4,N Current (RMS),A,70.7
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.27
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.35
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.62
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.52
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (RMS),A,58.1
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.1
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.8
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.45
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.88
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.63
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.56
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.61
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.09
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.89
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.11
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,20.0
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.59
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.13
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.36
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.73
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
332877,Nevada Close 34,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.17
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.68
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.74
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.06
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,4,N Current (RMS),A,57.1
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.37
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.88
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.19
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (RMS),A,39.5
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.85
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.34
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.8
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.55
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (RMS),A,43.9
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.79
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.98
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.54
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.97
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,19.9
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.56
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.88
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.31
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.77
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.74
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
332877,Nevada Close 34,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.16
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.45
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.36
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.37
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.09
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.35
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.6
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (RMS),A,44.9
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.83
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.08
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.47
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.14
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (RMS),A,47.8
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.67
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.33
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.9
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.75
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,19.9
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.71
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.44
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.18
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.84
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.24
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
332877,Nevada Close 34,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.87
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.28
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.92
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.26
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,4,N Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.34
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.57
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.41
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-12.29
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.79
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (RMS),A,51.8
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.5
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.1
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.75
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.53
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.58
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.63
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.37
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.23
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.72
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.08
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,19.8
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.34
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.61
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.63
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.26
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
332877,Nevada Close 34,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.99
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.88
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.57
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.26
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,4,N Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.42
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-20.94
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.48
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-14.05
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.74
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (RMS),A,63.3
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.7
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.53
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.14
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.6
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.13
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.02
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.91
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.82
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.17
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (RMS),A,57.1
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,19.8
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.88
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-46.88
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.47
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.6
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.09
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
332877,Nevada Close 34,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.51
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.76
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.47
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.19
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.32
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.83
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.46
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.66
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.08
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (RMS),A,57.6
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.1
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.42
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.13
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.32
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.08
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.18
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.36
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.38
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.42
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,19.8
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.2
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.09
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.64
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.35
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
332877,Nevada Close 34,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.82
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.94
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.25
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.62
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,4,N Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.27
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.81
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.3
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.16
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.89
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.65
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.04
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.68
