Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.68
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.53
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.5
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.82
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,19.7
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.87
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.93
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.08
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.27
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.97
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
332877,Nevada Close 34,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.83
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.12
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.64
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,4,N Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.3
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.69
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.48
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.27
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (RMS),A,33.7
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.69
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.71
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.84
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.98
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.05
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.24
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.9
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.31
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,19.7
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.72
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.66
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.18
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.43
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
332877,Nevada Close 34,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.82
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.86
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.88
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,4,N Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.19
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.21
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.13
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.57
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (RMS),A,49.3
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.0
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.68
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.93
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.98
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.03
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (RMS),A,55.9
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.85
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.64
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.18
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.55
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.83
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.38
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.37
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.59
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.85
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
332877,Nevada Close 34,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.94
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.44
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.18
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,4,N Current (RMS),A,42.5
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.23
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.18
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.83
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.49
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (RMS),A,45.4
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.9
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.87
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.07
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.06
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.62
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.85
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.76
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.92
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.12
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.56
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.48
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.74
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.75
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
332877,Nevada Close 34,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.0
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.16
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.63
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.23
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.84
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.33
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.83
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (RMS),A,70.2
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.29
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.72
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.31
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.92
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.42
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.09
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.5
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.59
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.51
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.55
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.3
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.97
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
332877,Nevada Close 34,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.96
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.02
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.64
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,4,N Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.13
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.04
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.25
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (RMS),A,63.9
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.9
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.42
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.07
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.01
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.92
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.47
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.78
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.92
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.8
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.27
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.01
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.26
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.6
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
332877,Nevada Close 34,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.93
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.25
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.1
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,4,N Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.03
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.63
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.72
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.5
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.93
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.07
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.98
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.66
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.64
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.4
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.49
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.04
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.52
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.28
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.95
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.53
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
332877,Nevada Close 34,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.55
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.46
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.34
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.93
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.04
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.94
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.67
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.88
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-16.44
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.72
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-10.83
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (RMS),A,76.6
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.47
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.28
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.88
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.06
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.14
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.12
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.22
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.49
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
332877,Nevada Close 34,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.06
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.61
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.24
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.87
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,4,N Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.07
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.69
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.3
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.78
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.7
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.98
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.99
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.94
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.0
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.47
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.59
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.64
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.87
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.56
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.87
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.12
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.51
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.44
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
332877,Nevada Close 34,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.53
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.35
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.25
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.53
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,4,N Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.07
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.8
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-12.6
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.8
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (RMS),A,59.2
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.8
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.6
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.1
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.59
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.59
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.62
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.14
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.57
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.72
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.29
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.35
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.37
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.46
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.52
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.62
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
332877,Nevada Close 34,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.84
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-10.77
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.91
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.26
