Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,4,N Current (RMS),A,54.2
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.14
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.62
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.37
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-13.16
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.57
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (RMS),A,64.9
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.0
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.3
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.68
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.87
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.64
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.48
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.78
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.89
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.69
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.55
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (RMS),A,51.5
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.84
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-42.15
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.61
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.45
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
332877,Nevada Close 34,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.46
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.03
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.19
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.03
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,4,N Current (RMS),A,41.9
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.03
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-20.56
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-13.3
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.76
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (RMS),A,69.2
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.62
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.26
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.31
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.47
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.76
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.72
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.19
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.85
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.19
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-42.58
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.04
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.65
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
332877,Nevada Close 34,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.97
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.79
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.73
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.84
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,4,N Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.06
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-20.71
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.4
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-13.38
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.66
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (RMS),A,67.4
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.0
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.5
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.05
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.42
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.78
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.59
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.0
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.36
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.13
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.0
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.04
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-45.28
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.04
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.81
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.44
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
332877,Nevada Close 34,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.3
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.02
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.45
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.06
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,4,N Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.94
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.06
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.16
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.22
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.2
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.43
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.13
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.72
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.97
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.03
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.69
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.19
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.62
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.18
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.9
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.67
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.8
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.5
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
332877,Nevada Close 34,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.45
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.98
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.94
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.96
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,4,N Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.97
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.01
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.25
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (RMS),A,48.4
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.3
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.61
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.88
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.19
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.58
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.91
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.64
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.67
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.01
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.48
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.07
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.46
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.64
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
332877,Nevada Close 34,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.12
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.71
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.51
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.47
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,4,N Current (RMS),A,52.4
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.17
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-20.96
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.43
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-14.34
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.67
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (RMS),A,82.8
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.7
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.96
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.39
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.99
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.6
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.84
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.68
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.59
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.28
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.25
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.73
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.52
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.69
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
332877,Nevada Close 34,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.09
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.48
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.31
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.56
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,4,N Current (RMS),A,45.8
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.98
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.91
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.32
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.93
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.47
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.27
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.8
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.09
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.9
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.79
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.35
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.25
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.34
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.83
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.53
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.98
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.73
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.19
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
332877,Nevada Close 34,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.91
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.1
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.44
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.94
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,4,N Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.96
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.16
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.19
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.1
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.82
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.09
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.93
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.76
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.24
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.59
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.83
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (RMS),A,43.1
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.47
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.7
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.37
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.89
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
332877,Nevada Close 34,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.06
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.57
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.73
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.24
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.49
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.36
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.29
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (RMS),A,58.3
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.83
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.83
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.28
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.01
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.09
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.63
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.26
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.3
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.27
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.23
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.46
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.34
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
332877,Nevada Close 34,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.41
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.41
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.18
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.29
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.03
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.32
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.83
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.0
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.75
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.71
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.06
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.62
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.6
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.87
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.99
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
