Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.54
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.63
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.62
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
332877,Nevada Close 34,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.44
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.47
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.38
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.51
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.46
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.09
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.3
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.27
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.7
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.13
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.28
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.96
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.55
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.51
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.55
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,19.7
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.38
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.72
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.19
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.34
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
332877,Nevada Close 34,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.37
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.34
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.44
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.88
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,4,N Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.84
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.11
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.03
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (RMS),A,56.3
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.4
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.37
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.91
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.41
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.62
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.44
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.64
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.06
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,19.8
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.66
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.42
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.83
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.58
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
332877,Nevada Close 34,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.52
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.42
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.96
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.97
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.43
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.38
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-12.12
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (RMS),A,73.8
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.6
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.9
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.18
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.78
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.18
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.46
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.71
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.86
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.9
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.61
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,19.8
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.57
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.19
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.15
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
332877,Nevada Close 34,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.53
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.2
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.97
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.44
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.5
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.45
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.1
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (RMS),A,74.5
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.9
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.78
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.66
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.18
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.61
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.04
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.93
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.17
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.11
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,19.8
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.1
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.19
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.79
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
332877,Nevada Close 34,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.39
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.79
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.99
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.41
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.69
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.3
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.85
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.9
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.12
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.66
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.72
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.97
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.69
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.91
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,19.8
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.34
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.72
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.9
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.41
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
332877,Nevada Close 34,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.85
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.84
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.27
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.45
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.68
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.27
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.41
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.98
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.71
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.79
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.44
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.69
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,19.9
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.09
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.77
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.57
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.94
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.17
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
332877,Nevada Close 34,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.26
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.8
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.29
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,4,N Current (RMS),A,58.3
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.5
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.47
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.3
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.51
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.73
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.6
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.04
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.25
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (RMS),A,40.6
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.41
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.49
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.25
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,19.9
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.1
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.63
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.31
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
332877,Nevada Close 34,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.18
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.94
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.06
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.02
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.19
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.29
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.5
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.37
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.81
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.2
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.52
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.15
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.86
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.55
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,19.9
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.32
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.56
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.25
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.42
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.17
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
332877,Nevada Close 34,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.44
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.64
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.02
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.27
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.03
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.67
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.85
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.38
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.7
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.75
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.67
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.56
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.59
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.01
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.44
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.42
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,20.0
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.83
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.41
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.27
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.12
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
332877,Nevada Close 34,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.94
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.7
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.78
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.46
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,4,N Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.34
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.97
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.75
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.22
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.46
