Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.29
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.53
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.86
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.96
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.1
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.73
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,20.0
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.31
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.09
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.43
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.47
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
332877,Nevada Close 34,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.62
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.94
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.96
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.64
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.98
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.79
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.37
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.72
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.08
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.73
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.36
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.11
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,20.0
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.58
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.04
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.93
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.67
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
332877,Nevada Close 34,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.62
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.98
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.02
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.91
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,4,N Current (RMS),A,48.5
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.76
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.94
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.71
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.21
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.68
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.37
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.64
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.41
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.73
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.36
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,20.0
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.53
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.79
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.46
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.62
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
332877,Nevada Close 34,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.2
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.95
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.55
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.83
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,4,N Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.92
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.33
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.38
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (RMS),A,32.6
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.27
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.74
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.57
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.8
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.92
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.35
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.94
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,20.0
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.53
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.61
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.81
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.95
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.09
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
332877,Nevada Close 34,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.56
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.63
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.62
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.26
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.02
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.64
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.43
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.37
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (RMS),A,62.6
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,199.1
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.45
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.79
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.44
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.72
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.69
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.08
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.06
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,20.0
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.32
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.72
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.57
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.4
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
332877,Nevada Close 34,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.8
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.11
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.39
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.69
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,4,N Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.22
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.16
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.36
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.92
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.3
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.16
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.86
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.16
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.13
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.3
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.65
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.66
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.95
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.86
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.56
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.39
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.24
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
332877,Nevada Close 34,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.83
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.69
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.52
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.59
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.37
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.71
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.4
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.42
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,199.7
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.51
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.77
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.88
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.17
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (RMS),A,48.4
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.71
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.29
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.07
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.31
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.67
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.1
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.26
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.64
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
332877,Nevada Close 34,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.43
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.92
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.7
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.91
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.86
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.49
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.41
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.29
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.9
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.1
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.66
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.32
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.41
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (RMS),A,44.1
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.47
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.7
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.8
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.85
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.79
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.42
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.39
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
332877,Nevada Close 34,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.33
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.98
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.28
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.5
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,4,N Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.76
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.18
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.41
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.41
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (RMS),A,40.1
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.7
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.03
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.33
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.94
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.94
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.05
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.32
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.36
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.35
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.44
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.96
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.22
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.77
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
332877,Nevada Close 34,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.89
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.96
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.68
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.5
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.77
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.15
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.35
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.4
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.3
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.88
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.42
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.78
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.99
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.76
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.05
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.59
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.48
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.21
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.68
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.73
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
332877,Nevada Close 34,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.43
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.9
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
