Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.58
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.54
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,4,N Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.03
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.31
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.4
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.09
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.8
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.51
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.98
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.67
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.52
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (RMS),A,45.3
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.74
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.26
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.07
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,20.2
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.35
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.78
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.9
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.22
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.73
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
332877,Nevada Close 34,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.53
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.42
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.86
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.48
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,4,N Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.46
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.46
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.35
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.22
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.9
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.08
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.34
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.74
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.04
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.5
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.56
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.15
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,20.3
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.35
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.79
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.89
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.72
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
332877,Nevada Close 34,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.34
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.31
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.81
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.34
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.81
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.81
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,199.0
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.66
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.01
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.9
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.7
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.74
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.4
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,20.3
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.64
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.96
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.25
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.92
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.55
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
332877,Nevada Close 34,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.66
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.58
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.17
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.54
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.18
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.58
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,199.6
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.91
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.36
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.69
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.93
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.82
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.85
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.57
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,20.3
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.16
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.84
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.26
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.27
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
332877,Nevada Close 34,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.42
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.91
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.24
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,4,N Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.52
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.25
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.88
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,199.7
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.16
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.39
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.95
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.79
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.66
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.12
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.61
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,20.3
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.28
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.56
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.29
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.51
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.24
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
332877,Nevada Close 34,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.47
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.04
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.25
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,4,N Current (RMS),A,30.7
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.56
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.6
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.37
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.52
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,199.8
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.94
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.16
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.72
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.64
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.55
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.24
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.48
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.16
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.6
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.86
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.61
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.58
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.36
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
332877,Nevada Close 34,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.6
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.3
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.22
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.67
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.55
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.37
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.64
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,200.1
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.08
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.57
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.88
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.91
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.4
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.55
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.59
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.38
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.59
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.43
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.15
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.02
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
332877,Nevada Close 34,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.41
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.66
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.24
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.42
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.73
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.69
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.73
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,3,N Current (RMS),A,42.9
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,200.1
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.86
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.1
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.65
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.02
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.71
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.37
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.53
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.0
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (RMS),A,52.3
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.74
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.82
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.76
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.17
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.63
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
332877,Nevada Close 34,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.52
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.2
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.45
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.78
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.6
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.42
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.97
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,200.0
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.76
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.68
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.34
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.01
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (RMS),A,38.9
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.9
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.56
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.33
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.99
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (RMS),A,67.4
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.41
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.86
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.44
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.74
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
332877,Nevada Close 34,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.77
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.49
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.31
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.59
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.45
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.42
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.8
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,199.5
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.75
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.97
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.44
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.32
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.79
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.5
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.31
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (RMS),A,90.9
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,20.4
