Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.13
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.46
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.53
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.02
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.47
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
332877,Nevada Close 34,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.77
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.29
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.63
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.49
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.5
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.51
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,199.4
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.1
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.26
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.95
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.53
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,22.57
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.5
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-12.7
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.5
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (RMS),A,94.9
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.7
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.05
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.03
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.21
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.17
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.44
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
332877,Nevada Close 34,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.56
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.7
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.25
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.48
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.96
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.53
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (RMS),A,51.1
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,199.4
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.6
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-14.63
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.19
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-10.16
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (RMS),A,70.1
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,24.39
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-13.7
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.72
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (RMS),A,106.0
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.9
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.92
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.96
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.86
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.66
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.12
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,144.4
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
332877,Nevada Close 34,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.29
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.24
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.02
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.71
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,4,N Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.43
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.17
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.48
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (RMS),A,47.6
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,199.5
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.52
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.98
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.74
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.62
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (RMS),A,58.3
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,23.69
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-13.3
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.19
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (RMS),A,105.3
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.3
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.94
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.7
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.34
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.0
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.13
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,135.8
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
332877,Nevada Close 34,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.08
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.5
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.19
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.88
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,4,N Current (RMS),A,41.1
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.34
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.62
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.84
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (RMS),A,49.2
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.6
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.01
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-14.39
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.32
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.72
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (RMS),A,67.8
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.71
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.63
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.14
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (RMS),A,91.1
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.53
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.69
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.4
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.58
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.73
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
332877,Nevada Close 34,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.97
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.6
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.22
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.06
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,4,N Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.32
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.58
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.33
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.91
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,199.5
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.87
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-17.29
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.77
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-11.29
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (RMS),A,80.3
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.85
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.13
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.06
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (RMS),A,71.5
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.63
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.72
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.45
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.33
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.76
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
332877,Nevada Close 34,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.96
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.68
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.38
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.8
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,4,N Current (RMS),A,49.1
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.23
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.78
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.32
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.62
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,199.1
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.86
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-16.93
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.66
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-11.04
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (RMS),A,79.4
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.13
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.29
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.09
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (RMS),A,73.4
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.28
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.64
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.65
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.55
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
332877,Nevada Close 34,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.45
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.64
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.96
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.9
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,4,N Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.23
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.55
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.03
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (RMS),A,56.3
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,199.2
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.07
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-19.2
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.86
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-12.21
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (RMS),A,90.0
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.7
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.58
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.82
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.93
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (RMS),A,72.2
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.12
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-41.12
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.98
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.07
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.73
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
332877,Nevada Close 34,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.59
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.77
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.06
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.19
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,4,N Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.17
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.23
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.36
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.09
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (RMS),A,53.4
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,199.2
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.7
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-19.99
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.7
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-12.56
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (RMS),A,94.9
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.35
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.63
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.0
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (RMS),A,70.4
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.54
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.9
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.75
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.84
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.51
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,127.7
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
332877,Nevada Close 34,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.2
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.29
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.55
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.82
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,4,N Current (RMS),A,49.1
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.1
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.75
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.36
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.76
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.9
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.54
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-22.63
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.6
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-14.08
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (RMS),A,104.5
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.6
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.56
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.87
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.73
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.11
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (RMS),A,70.7
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.79
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-41.54
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.25
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.77
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.74
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,136.2
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
332877,Nevada Close 34,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.09
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.19
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.23
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.84
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,4,N Current (RMS),A,53.8
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.14
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.92
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.44
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.44
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.2
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.8
