Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-25.37
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.41
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-15.46
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (RMS),A,118.4
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,120.9
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.94
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.12
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.79
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.68
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (RMS),A,62.8
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.32
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-46.6
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.87
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.41
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,133.3
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
332877,Nevada Close 34,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.9
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.73
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.3
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,4,N Current (RMS),A,55.0
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.07
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.21
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.49
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.72
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,199.2
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.55
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-26.09
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.34
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-16.16
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (RMS),A,123.3
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,125.2
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.66
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.06
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.0
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.75
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (RMS),A,55.6
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.96
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-51.09
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.14
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.63
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.14
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
332877,Nevada Close 34,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.09
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.36
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.42
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.76
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,4,N Current (RMS),A,54.9
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.99
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.08
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.46
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.35
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,199.0
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.49
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-23.65
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.93
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-14.91
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (RMS),A,113.0
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.2
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.28
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.99
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.21
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.71
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (RMS),A,51.9
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.13
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-47.09
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.02
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.74
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
332877,Nevada Close 34,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.2
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.32
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.55
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.75
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,4,N Current (RMS),A,54.6
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.99
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.4
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.41
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.68
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,199.1
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.14
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-21.23
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.42
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-13.69
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (RMS),A,102.2
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.4
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.19
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.05
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.86
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.77
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (RMS),A,55.4
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,20.4
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.46
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-45.0
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.24
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.89
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
332877,Nevada Close 34,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.28
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.41
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.56
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.24
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,4,N Current (RMS),A,56.7
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.9
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.11
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.42
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.69
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.8
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.58
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-22.42
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.97
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-14.4
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (RMS),A,107.1
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.0
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.94
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.54
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.33
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.12
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (RMS),A,58.4
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,20.3
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.1
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-47.47
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.27
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.45
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.87
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,121.5
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
332877,Nevada Close 34,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.85
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.62
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.59
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.84
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,4,N Current (RMS),A,50.1
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.77
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.62
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.42
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.59
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.6
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.16
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-24.43
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.1
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-15.14
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (RMS),A,115.5
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.3
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.37
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.83
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.14
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.75
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (RMS),A,65.6
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,20.3
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.39
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-47.5
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.25
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.32
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.68
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,133.0
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
332877,Nevada Close 34,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.37
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.26
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.28
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.08
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,4,N Current (RMS),A,50.2
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.85
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.8
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.46
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.92
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (RMS),A,43.9
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.2
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.54
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-25.94
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.84
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-16.09
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (RMS),A,120.1
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,124.4
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.67
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.1
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.58
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.67
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (RMS),A,54.4
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,20.3
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.27
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-53.1
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.16
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.77
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
332877,Nevada Close 34,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.97
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.87
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.01
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.73
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,4,N Current (RMS),A,48.4
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.74
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.57
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.46
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.62
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.7
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-24.93
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.66
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-15.4
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (RMS),A,115.4
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.3
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.74
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.41
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.61
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.57
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (RMS),A,54.7
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,20.3
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.49
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-51.79
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.74
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.33
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
332877,Nevada Close 34,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.29
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.17
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.4
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.17
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,4,N Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.68
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.61
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.42
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.51
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.7
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.57
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-24.42
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.36
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-15.26
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (RMS),A,114.2
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.1
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.87
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.37
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.35
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.74
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (RMS),A,58.3
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,20.3
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.94
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-51.57
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.54
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.68
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.55
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
332877,Nevada Close 34,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.81
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.08
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.12
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.08
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,4,N Current (RMS),A,47.2
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.59
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.77
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.4
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.41
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.4
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.76
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-24.85
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.9
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-15.8
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (RMS),A,115.4
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.1
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.65
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.37
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.36
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.92
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (RMS),A,66.8
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,20.2
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.36
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-51.07
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.78
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.21
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
332877,Nevada Close 34,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.65
