Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.64
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.62
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.22
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,4,N Current (RMS),A,52.5
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.51
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.88
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.46
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.27
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.41
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-25.14
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.7
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-16.19
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (RMS),A,119.0
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.0
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.88
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.32
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.88
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.01
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (RMS),A,63.7
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.57
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-54.98
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.66
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.69
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.04
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
332877,Nevada Close 34,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.78
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.37
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.36
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.5
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,4,N Current (RMS),A,51.0
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.4
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.97
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.45
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.4
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (RMS),A,55.1
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.87
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-28.2
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.29
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-17.78
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (RMS),A,131.4
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,136.5
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.79
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.32
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.07
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.99
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (RMS),A,73.3
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.96
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-59.86
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.17
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-38.68
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
332877,Nevada Close 34,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.71
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-10.74
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.4
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.96
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,4,N Current (RMS),A,55.3
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.4
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.03
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.47
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.57
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (RMS),A,62.1
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.35
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-27.47
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.96
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-17.31
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (RMS),A,128.6
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,132.8
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.54
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.41
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.25
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.98
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (RMS),A,65.9
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.8
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-61.64
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.08
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-39.83
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
332877,Nevada Close 34,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.88
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-10.44
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.05
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.04
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,4,N Current (RMS),A,57.2
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.33
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.91
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.49
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-12.12
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (RMS),A,66.0
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.14
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-30.86
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.55
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-19.07
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (RMS),A,140.5
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,148.9
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.47
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.1
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.27
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.87
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (RMS),A,67.9
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,20.0
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.84
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-65.31
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.36
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-42.1
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
332877,Nevada Close 34,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.35
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.11
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.82
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.61
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,4,N Current (RMS),A,61.6
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.3
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.23
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.43
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.27
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (RMS),A,49.7
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.5
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.28
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-27.77
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.19
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-17.43
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (RMS),A,126.7
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.7
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.95
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.12
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.16
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.86
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (RMS),A,79.7
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,20.0
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-57.23
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.61
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.18
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.25
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,133.3
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
332877,Nevada Close 34,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,13.79
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.11
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.03
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,4,N Current (RMS),A,71.4
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.58
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.32
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.41
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.61
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (RMS),A,53.2
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.4
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.85
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-29.53
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.72
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-18.47
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (RMS),A,132.6
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.1
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.25
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.18
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.87
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.97
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (RMS),A,56.1
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,20.0
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.7
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-51.66
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.12
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-35.08
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,144.2
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
332877,Nevada Close 34,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,13.77
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.15
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.8
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,4,N Current (RMS),A,68.1
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.52
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.54
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.38
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.21
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (RMS),A,45.4
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.71
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-30.43
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.78
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-18.66
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (RMS),A,136.2
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,145.5
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.31
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.12
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.45
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.02
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (RMS),A,59.7
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,20.0
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-51.86
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.76
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-34.7
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,159.1
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
332877,Nevada Close 34,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.14
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.7
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.22
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,4,N Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.49
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.2
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.4
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.91
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.81
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-26.41
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.43
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-16.37
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (RMS),A,119.0
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.1
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.01
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.35
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.66
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.96
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (RMS),A,63.2
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,20.0
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.53
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-44.81
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.2
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.47
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.35
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,127.8
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
332877,Nevada Close 34,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.07
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.65
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.47
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,4,N Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.56
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.47
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.49
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.93
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.19
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-19.19
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.01
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-12.59
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (RMS),A,90.6
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.8
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.41
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.69
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.09
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.23
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,18.7
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.89
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.47
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.22
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.84
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
332877,Nevada Close 34,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.94
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.51
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.1
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.47
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.14
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.51
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.34
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.89
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-20.26
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.77
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-12.9
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (RMS),A,96.5
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.1
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.96
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.95
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.27
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.79
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
