Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,18.7
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.67
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.3
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.13
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.97
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
332877,Nevada Close 34,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.11
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.78
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.9
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.41
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.56
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.46
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.52
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.42
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-17.89
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.82
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-11.49
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (RMS),A,86.5
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.16
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.41
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.21
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.72
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.45
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.47
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.12
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
332877,Nevada Close 34,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.33
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.08
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.15
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.14
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.94
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.43
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.64
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.87
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.95
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.74
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (RMS),A,47.8
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.52
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.09
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.73
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.64
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.81
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.34
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.05
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.28
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
332877,Nevada Close 34,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.27
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.82
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.24
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,4,N Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.1
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.61
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.62
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.1
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.2
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.2
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.83
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (RMS),A,45.4
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.94
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.6
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.89
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.69
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.86
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.58
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
332877,Nevada Close 34,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.52
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.93
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.41
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.84
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.11
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.15
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.67
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.27
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.63
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.41
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (RMS),A,48.2
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.77
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.99
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.94
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,19.0
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.88
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.44
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.78
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.91
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
332877,Nevada Close 34,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.71
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.75
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.66
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.55
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.49
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.54
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.5
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.49
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.47
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.97
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.85
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.49
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.94
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,19.0
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.5
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.72
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.93
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.11
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.11
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
332877,Nevada Close 34,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.53
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.62
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.66
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.31
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.79
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.52
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.7
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.01
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.38
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.06
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.47
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.12
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.95
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,19.0
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.3
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.78
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.18
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.13
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
332877,Nevada Close 34,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.33
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.76
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.53
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.97
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.59
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.96
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.89
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.46
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.15
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.24
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.46
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.51
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.55
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.32
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,19.1
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.68
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.23
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.81
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.27
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.58
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
332877,Nevada Close 34,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.14
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.21
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.63
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.85
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.13
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.04
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.63
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.32
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.29
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.49
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.99
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.93
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.39
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,19.1
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.08
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.1
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.56
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
332877,Nevada Close 34,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.74
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.77
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.66
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,4,N Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.74
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.89
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.41
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.31
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.76
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.58
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.12
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.19
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.15
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.41
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.85
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,19.1
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.5
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.39
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.02
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.05
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
332877,Nevada Close 34,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.54
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.27
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.57
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.2
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.91
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.38
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (RMS),A,74.6
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.1
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
