Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.88
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.68
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.49
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.19
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.89
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.47
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.67
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.96
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,19.1
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.89
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.73
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.53
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.1
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.14
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
332877,Nevada Close 34,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.72
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.39
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.97
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,4,N Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.94
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.02
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.73
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.89
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (RMS),A,64.3
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,195.5
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.52
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.04
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.09
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.64
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (RMS),A,52.8
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.35
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.97
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.76
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.38
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,19.1
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.34
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.91
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.32
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.72
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.45
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
332877,Nevada Close 34,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.63
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.86
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.81
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,4,N Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.27
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.94
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.66
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.3
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.17
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.22
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.49
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (RMS),A,45.1
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.7
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.21
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.38
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.94
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,19.1
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.64
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.95
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.54
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.89
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
332877,Nevada Close 34,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.97
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.59
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.35
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.22
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.38
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.47
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.84
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.81
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.39
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.4
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.53
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.89
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.34
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.34
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,19.2
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.88
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.87
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.5
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.55
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
332877,Nevada Close 34,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.21
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.21
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.76
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.86
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.44
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.34
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.63
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.0
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.08
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.9
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.64
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.11
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.93
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.28
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.76
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.38
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,19.3
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.65
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.28
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.81
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.59
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
332877,Nevada Close 34,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.29
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.41
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.85
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.62
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.99
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.96
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.22
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.54
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.03
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.68
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.31
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.73
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.82
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.25
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.87
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.05
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.33
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.5
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.99
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.33
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
332877,Nevada Close 34,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.11
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.85
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.83
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.16
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.97
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.13
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.6
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.4
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.75
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.24
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.28
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.62
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.58
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.85
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.44
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.67
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.02
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.17
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.69
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
332877,Nevada Close 34,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.25
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.01
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.65
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.0
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.13
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.28
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.4
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.13
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.4
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.23
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.18
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.16
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.85
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.59
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.36
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.45
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.85
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.03
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.47
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
332877,Nevada Close 34,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.12
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.78
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.61
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,4,N Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.56
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.8
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.88
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.0
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.3
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.67
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.59
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.33
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (RMS),A,46.1
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.58
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.29
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.27
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.99
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.7
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.55
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.19
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.9
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.82
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
332877,Nevada Close 34,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.27
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.52
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.64
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,4,N Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.35
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.37
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.66
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.05
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.25
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.6
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.5
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.67
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.4
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.04
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.52
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.42
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.13
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.44
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.09
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.71
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.38
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
