Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.84
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.43
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.55
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,4,N Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.07
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.71
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-11.7
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.34
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (RMS),A,43.9
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.2
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.4
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.51
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.5
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.21
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.9
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (RMS),A,43.9
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.67
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.95
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.53
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.5
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.05
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.96
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.3
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.65
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
332877,Nevada Close 34,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.67
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.61
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.66
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,4,N Current (RMS),A,53.8
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.29
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.91
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-12.08
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.46
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.2
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.21
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.59
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.19
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.16
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.07
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.93
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.19
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.69
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.34
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.93
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.13
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.59
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
332877,Nevada Close 34,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.22
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.81
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.37
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,4,N Current (RMS),A,44.2
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.72
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.45
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-11.77
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (RMS),A,66.2
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.1
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.24
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.49
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.32
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.6
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.32
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.73
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.68
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.58
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.94
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.18
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.97
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.32
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
332877,Nevada Close 34,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.65
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.64
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.32
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,4,N Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.95
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.75
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.28
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (RMS),A,53.2
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.87
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.68
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.6
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.9
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.53
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.51
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.82
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.35
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.9
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.61
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.25
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.86
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
332877,Nevada Close 34,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.9
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.26
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.03
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-20.52
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.32
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-13.35
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (RMS),A,68.2
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.7
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.58
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.87
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.96
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.75
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.44
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.92
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.05
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.75
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.1
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.95
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.33
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.11
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
332877,Nevada Close 34,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.28
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.51
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.02
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,4,N Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.68
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-20.25
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-13.1
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (RMS),A,59.5
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.0
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.96
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.33
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.94
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.15
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.38
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.53
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.55
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.07
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.23
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.82
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
332877,Nevada Close 34,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.78
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.28
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.13
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,4,N Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.53
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-21.04
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-13.53
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (RMS),A,53.4
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.9
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.41
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.85
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.34
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.42
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.84
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.96
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.5
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.36
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.78
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.07
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
332877,Nevada Close 34,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.17
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.8
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.36
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.42
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,4,N Current (RMS),A,43.6
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.0
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.66
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-12.08
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.64
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,195.6
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.9
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.08
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.91
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.55
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.68
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.62
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.32
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.03
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.14
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.33
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.35
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.21
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
332877,Nevada Close 34,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.95
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.59
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.53
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.51
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,4,N Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.81
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.06
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-12.38
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.19
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (RMS),A,54.8
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,195.0
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.3
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.03
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.09
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.45
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (RMS),A,49.3
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.13
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.51
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.42
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.48
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.1
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.34
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
332877,Nevada Close 34,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.35
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.62
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.66
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,4,N Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.56
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.37
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.15
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.27
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.0
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.8
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.24
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.02
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.31
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (RMS),A,43.6
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.55
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.8
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.84
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.61
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
