Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.85
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.31
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.61
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.73
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
332877,Nevada Close 34,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.24
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.44
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.6
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.59
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,4,N Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.67
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.76
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-12.91
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.7
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (RMS),A,53.2
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.5
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.4
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.38
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.63
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.75
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.25
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (RMS),A,55.4
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.82
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.45
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.45
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.57
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (RMS),A,43.3
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.23
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-47.27
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.02
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.32
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.08
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
332877,Nevada Close 34,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.75
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.13
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.65
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.76
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,4,N Current (RMS),A,50.5
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.54
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-26.0
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.36
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-17.39
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (RMS),A,84.2
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.7
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.35
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-13.12
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.58
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-9.3
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (RMS),A,61.0
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.54
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.26
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.01
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.3
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.91
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-56.53
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.61
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.75
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
332877,Nevada Close 34,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.4
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.37
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.21
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.87
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,4,N Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.71
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-21.97
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-14.91
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (RMS),A,61.8
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.4
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.42
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.44
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.38
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.82
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (RMS),A,41.9
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.01
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.3
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.33
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.96
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.88
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-42.08
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.13
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.56
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
332877,Nevada Close 34,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.4
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.93
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.25
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.89
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,4,N Current (RMS),A,48.9
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.95
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-21.6
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-15.31
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.25
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (RMS),A,62.3
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.8
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.09
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.25
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.75
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.59
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.88
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.73
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.56
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.49
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (RMS),A,45.3
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.59
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-47.51
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.82
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.28
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
332877,Nevada Close 34,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.57
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.22
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.83
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.78
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,4,N Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.81
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-20.58
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.3
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.98
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (RMS),A,61.2
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.9
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.11
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.27
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.07
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.59
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (RMS),A,44.1
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.34
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.64
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.6
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.06
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (RMS),A,47.1
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.79
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-46.7
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.8
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.41
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
332877,Nevada Close 34,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.81
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.81
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.47
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.42
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,4,N Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.5
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-27.59
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-17.23
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.18
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (RMS),A,80.2
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,133.9
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.27
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.11
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.36
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.53
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.39
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.47
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.86
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.92
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.03
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-48.98
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.02
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.11
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
332877,Nevada Close 34,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.47
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.77
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.23
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.32
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,4,N Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.1
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-27.4
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-16.73
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.73
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (RMS),A,81.4
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,132.2
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.96
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.43
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.32
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.0
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.83
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.26
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.38
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.74
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.84
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-45.86
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.25
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.79
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.66
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
332877,Nevada Close 34,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.56
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.13
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.77
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,4,N Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.84
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-28.87
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-17.88
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.05
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (RMS),A,77.4
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.9
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,140.8
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.3
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.21
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.59
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.56
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.05
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (RMS),A,56.3
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.53
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.64
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.72
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.21
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.53
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-46.05
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.67
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.91
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.86
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
332877,Nevada Close 34,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.06
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.38
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.2
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,4,N Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.85
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-28.42
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-18.09
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.99
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (RMS),A,79.0
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.0
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,139.6
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.09
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-12.23
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.6
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.63
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (RMS),A,59.0
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.73
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.79
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.37
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.28
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.97
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-47.24
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.54
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.21
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.87
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
332877,Nevada Close 34,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.08
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.49
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.93
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,4,N Current (RMS),A,46.5
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.12
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-27.65
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-17.96
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.97
