Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (RMS),A,70.1
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,136.1
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.16
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.27
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.86
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.43
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (RMS),A,51.3
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.76
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.84
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.89
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.39
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.12
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-46.0
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.4
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.71
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.85
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
332877,Nevada Close 34,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.41
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.48
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.56
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,4,N Current (RMS),A,47.3
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.32
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-29.14
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-18.4
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.23
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (RMS),A,75.5
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.0
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,142.4
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.25
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-18.74
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.96
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-12.03
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (RMS),A,82.8
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.7
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.38
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.63
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.29
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.92
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.29
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-54.77
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.91
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.9
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.7
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
332877,Nevada Close 34,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.26
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.66
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.52
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,4,N Current (RMS),A,58.8
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.95
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-22.79
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-15.56
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.24
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (RMS),A,66.0
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,195.5
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,114.6
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,14.98
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.6
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-8.88
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.99
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (RMS),A,73.7
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.98
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.82
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.66
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.88
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.4
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.3
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.28
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.94
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.54
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
332877,Nevada Close 34,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.34
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.63
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.41
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.66
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,4,N Current (RMS),A,52.2
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.75
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-21.7
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-14.42
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.28
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (RMS),A,57.4
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,195.2
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.4
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,13.89
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.82
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-8.16
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.38
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (RMS),A,67.0
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.65
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.01
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.08
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.2
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-42.17
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.77
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.66
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
332877,Nevada Close 34,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.77
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.21
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.2
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.18
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,4,N Current (RMS),A,48.7
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.62
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.31
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.81
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.72
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (RMS),A,54.8
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.3
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.7
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.42
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.18
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.88
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.31
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (RMS),A,52.0
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.75
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.4
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.01
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.73
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.69
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.09
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.23
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.02
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.26
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
332877,Nevada Close 34,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.39
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.6
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.14
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.11
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,4,N Current (RMS),A,59.8
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.94
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.2
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-12.4
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (RMS),A,58.0
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,195.6
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.7
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.52
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.63
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.62
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.67
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (RMS),A,48.8
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.02
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.76
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.88
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.4
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.33
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.01
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.19
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.82
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.58
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.3
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
332877,Nevada Close 34,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.69
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.67
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.1
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.58
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,4,N Current (RMS),A,68.4
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.79
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.71
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.94
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.9
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (RMS),A,44.5
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,195.3
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.39
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.76
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.96
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.07
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (RMS),A,42.7
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.66
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.29
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.41
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.21
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.9
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (RMS),A,41.1
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,19.3
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.05
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.43
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.64
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.79
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.76
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
332877,Nevada Close 34,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.13
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.15
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.55
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.49
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,4,N Current (RMS),A,68.4
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.74
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.84
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.29
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.26
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (RMS),A,49.5
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,195.5
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.44
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.11
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.4
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.24
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.49
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.55
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.18
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.44
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,19.3
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.68
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.65
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.37
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.45
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.92
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
332877,Nevada Close 34,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.54
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.72
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.21
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.34
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,4,N Current (RMS),A,60.1
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.73
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.81
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-12.93
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (RMS),A,59.4
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,195.8
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.3
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.94
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.67
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.83
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.1
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (RMS),A,47.3
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.63
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.14
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.64
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.1
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,19.3
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.62
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-44.35
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.89
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.47
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.3
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
332877,Nevada Close 34,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.41
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.71
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.4
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.91
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,4,N Current (RMS),A,51.6
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.02
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.68
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-13.33
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (RMS),A,58.4
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.9
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.25
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.42
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.84
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.86
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (RMS),A,50.5
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.97
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.01
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.59
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.41
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,19.2
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.38
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-43.81
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.98
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.51
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
