Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
332877,Nevada Close 34,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.12
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.72
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.35
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.56
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,4,N Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.43
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-20.44
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-13.2
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (RMS),A,53.9
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.8
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.47
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.67
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.72
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.28
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (RMS),A,46.1
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.97
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.24
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.93
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.41
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (RMS),A,43.6
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,19.2
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.86
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.07
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.18
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.46
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.38
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.13
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.88
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.89
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,4,N Current (RMS),A,42.9
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.1
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.98
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-13.09
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (RMS),A,50.7
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,195.9
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.7
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.01
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.23
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.99
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.07
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,24.67
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-13.27
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.03
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (RMS),A,96.3
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.8
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,19.1
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.3
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.09
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.09
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
332877,Nevada Close 34,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.35
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.01
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.82
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.14
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,4,N Current (RMS),A,50.2
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.31
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.3
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-12.03
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (RMS),A,49.3
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,194.2
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.38
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.87
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.57
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.23
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (RMS),A,49.3
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.08
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.15
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.71
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.97
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (RMS),A,75.8
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.3
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,19.0
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.33
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.06
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.38
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.94
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
332877,Nevada Close 34,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.49
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.52
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.88
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.47
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,4,N Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.66
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.77
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.19
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.59
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (RMS),A,60.9
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,195.0
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.42
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.39
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.68
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.24
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (RMS),A,57.0
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.89
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.97
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.24
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.76
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (RMS),A,61.0
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,19.0
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-41.65
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.84
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.65
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
332877,Nevada Close 34,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.28
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.33
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.27
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,4,N Current (RMS),A,46.5
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.85
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.68
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-12.14
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,195.7
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.48
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.31
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.75
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.81
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.27
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.04
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.47
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.19
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (RMS),A,41.9
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.83
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.1
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.65
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.41
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
332877,Nevada Close 34,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.21
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.3
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.24
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.09
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,4,N Current (RMS),A,53.0
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.07
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.88
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-12.79
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.07
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (RMS),A,48.5
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.3
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.7
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.59
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.03
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.39
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.89
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.2
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.39
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.41
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.39
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.08
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.6
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.18
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.16
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
332877,Nevada Close 34,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.65
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.02
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.71
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.9
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,4,N Current (RMS),A,54.5
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.21
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-23.75
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-15.76
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (RMS),A,66.5
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.3
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.06
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.74
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.64
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.86
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.69
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.32
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.79
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.62
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.81
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.83
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.31
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.14
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
332877,Nevada Close 34,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.97
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.93
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.21
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,4,N Current (RMS),A,57.7
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.31
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-20.9
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-14.12
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.32
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (RMS),A,58.2
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.8
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.0
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.31
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.33
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.53
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.05
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (RMS),A,49.1
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.02
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.92
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.47
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.56
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,18.7
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.25
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.01
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.94
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
332877,Nevada Close 34,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.29
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.2
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.42
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,4,N Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.45
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.9
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-13.4
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.32
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (RMS),A,65.5
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.03
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-12.52
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.64
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.85
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (RMS),A,56.2
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.38
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.5
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.82
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.75
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.14
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.6
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.5
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.96
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
332877,Nevada Close 34,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.68
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.47
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.81
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.29
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,4,N Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.47
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-29.85
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-18.74
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.39
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (RMS),A,106.2
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,145.6
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.89
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-13.19
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.37
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.63
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (RMS),A,57.9
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.52
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.68
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
