Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.01
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.29
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.37
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-51.2
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.53
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.95
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
332877,Nevada Close 34,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.33
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.51
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.45
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.42
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-31.94
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.33
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-19.75
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.6
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (RMS),A,114.5
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,154.8
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.4
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.96
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.43
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-8.11
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (RMS),A,56.0
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.93
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.59
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.25
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.79
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.77
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-51.59
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.52
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.1
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
332877,Nevada Close 34,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.96
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.48
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.31
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,4,N Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.25
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-28.46
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.33
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-17.84
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (RMS),A,96.1
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,137.7
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.85
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.96
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.6
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.65
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.71
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.76
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.08
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.74
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-42.19
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.17
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.89
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
332877,Nevada Close 34,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.17
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.18
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.27
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,4,N Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.19
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-24.64
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-16.05
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.71
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (RMS),A,73.5
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.7
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,122.1
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.64
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.56
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.63
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.61
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.68
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.99
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.81
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.25
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.7
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.07
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.92
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.18
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.78
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
332877,Nevada Close 34,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.49
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.86
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.37
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.98
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,4,N Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.42
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-26.08
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.32
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-16.51
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (RMS),A,95.2
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.5
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,130.6
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.84
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.81
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.74
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.34
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.92
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.67
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.34
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.28
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,18.3
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.17
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-50.42
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.76
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.11
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
332877,Nevada Close 34,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.46
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.46
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.44
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.27
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,4,N Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.32
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-23.69
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.3
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-16.01
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (RMS),A,85.1
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.0
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.7
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.65
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.55
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.07
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.06
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.92
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.36
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.83
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,18.2
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.29
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.61
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.17
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.17
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.74
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
332877,Nevada Close 34,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.27
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.38
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.35
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,4,N Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.16
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.38
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.53
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.28
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (RMS),A,52.3
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.8
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.29
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.48
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.27
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.45
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (RMS),A,38.7
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.44
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.31
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.67
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (RMS),A,42.7
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.16
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.22
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.24
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.01
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.56
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
332877,Nevada Close 34,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.52
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.02
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.7
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.97
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.82
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.52
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-12.39
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.88
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (RMS),A,53.2
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,195.6
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.26
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.97
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.44
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.03
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (RMS),A,53.6
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.16
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.91
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.11
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (RMS),A,60.2
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,18.0
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.88
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.22
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.51
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.81
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
332877,Nevada Close 34,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.5
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.51
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.63
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,4,N Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.84
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.34
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.88
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.81
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (RMS),A,44.5
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,195.6
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.7
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.71
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.28
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.56
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.46
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (RMS),A,48.8
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.4
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.6
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.07
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (RMS),A,63.6
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,18.0
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.23
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.26
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.79
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.03
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
332877,Nevada Close 34,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.41
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.53
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.01
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,4,N Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.11
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.56
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.39
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.59
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.92
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (RMS),A,58.6
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.8
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.01
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.06
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.08
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.87
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.58
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.2
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.09
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.5
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,17.9
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.12
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.53
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.09
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.97
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.2
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
332877,Nevada Close 34,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.25
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.65
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.19
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,4,N Current (RMS),A,44.3
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.2
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.32
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
