Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-11.05
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (RMS),A,58.9
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.7
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.68
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.52
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.16
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.81
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.21
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.47
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.14
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.58
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,17.8
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.06
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.3
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.29
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.63
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.69
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
332877,Nevada Close 34,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.0
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.09
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.6
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,4,N Current (RMS),A,70.8
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.1
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.18
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.12
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (RMS),A,51.9
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.0
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.38
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.65
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.98
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.78
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.35
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.27
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.21
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.76
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,17.8
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.38
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.97
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.56
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.26
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
332877,Nevada Close 34,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.35
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.53
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.72
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,4,N Current (RMS),A,100.3
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.7
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.94
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.12
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.7
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.29
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,195.6
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.16
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.03
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.87
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.7
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.15
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.46
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.3
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.94
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,17.7
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.28
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.43
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.83
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.06
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
332877,Nevada Close 34,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,15.49
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.26
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.76
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,4,N Current (RMS),A,88.7
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.96
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.14
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.8
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,195.8
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.23
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.47
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.7
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.68
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.71
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.7
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,17.6
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.54
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.2
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.74
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.52
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
332877,Nevada Close 34,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.31
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.58
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.74
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,4,N Current (RMS),A,69.1
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.95
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.37
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.19
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,195.5
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.12
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.25
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.85
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.57
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.63
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.78
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.32
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.71
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,17.5
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.89
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.93
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.01
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.21
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
332877,Nevada Close 34,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.33
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.19
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.47
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,4,N Current (RMS),A,60.0
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.03
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.59
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.3
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.79
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (RMS),A,49.1
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.0
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.4
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.2
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.76
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.24
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.72
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.8
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.33
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.32
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.53
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,17.5
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.69
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.44
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.01
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.03
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
332877,Nevada Close 34,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.82
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.55
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.08
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,4,N Current (RMS),A,52.5
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.14
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-22.48
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-14.26
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.33
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (RMS),A,58.4
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.3
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.88
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.77
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.94
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.3
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.29
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.38
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.56
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.42
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,17.4
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.15
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.4
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.31
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.07
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
332877,Nevada Close 34,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.06
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.78
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.68
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.86
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,4,N Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.19
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-20.21
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-12.62
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (RMS),A,52.3
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.6
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.93
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.48
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.7
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.39
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.72
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.92
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.23
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.28
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,17.4
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.49
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.39
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.8
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.16
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
332877,Nevada Close 34,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.62
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.59
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.1
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.01
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,4,N Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.48
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.77
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.33
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.39
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (RMS),A,50.8
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.89
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.75
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.23
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.58
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (RMS),A,42.1
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.84
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.25
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.73
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.96
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,17.4
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.13
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.37
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.39
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.94
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.14
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
332877,Nevada Close 34,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.09
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.68
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.02
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.66
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,4,N Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.44
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.74
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.25
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.55
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (RMS),A,61.3
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.9
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.3
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.07
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.27
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (RMS),A,55.4
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.74
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.12
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.58
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.06
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,17.4
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.71
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.84
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
