Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.24
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
332877,Nevada Close 34,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.86
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.73
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.4
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.83
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,4,N Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.16
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.16
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.57
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (RMS),A,54.4
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.2
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.46
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.32
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.37
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.19
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (RMS),A,46.1
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.05
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.83
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.24
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,17.4
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.79
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.06
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.81
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.83
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
332877,Nevada Close 34,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.21
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.24
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.53
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.83
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,4,N Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.09
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.23
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.63
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (RMS),A,64.0
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.3
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.6
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.29
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.47
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.25
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (RMS),A,45.1
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.04
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.79
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.8
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.73
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,17.4
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.24
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.55
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.06
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.44
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
332877,Nevada Close 34,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.19
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.22
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.72
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,4,N Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.1
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-27.62
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.47
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-17.92
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (RMS),A,105.4
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,136.3
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.3
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.27
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.42
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.42
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (RMS),A,54.8
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.56
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.88
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.36
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.2
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,17.4
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.05
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-45.23
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.48
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.26
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
332877,Nevada Close 34,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.2
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.7
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.76
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.03
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.69
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.36
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-12.12
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (RMS),A,61.4
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,195.7
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.19
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.65
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.3
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.04
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.91
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.81
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.82
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,17.4
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.72
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.53
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.17
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.74
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
332877,Nevada Close 34,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.65
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.46
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.91
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,4,N Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.65
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.41
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.47
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,194.6
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.59
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.38
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.03
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.37
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.32
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.82
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.55
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,17.4
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.09
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.66
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.5
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.3
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.57
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
332877,Nevada Close 34,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.2
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.29
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.15
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.12
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,4,N Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.45
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.3
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.56
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (RMS),A,47.1
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,194.2
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.34
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.8
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.46
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.09
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.29
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.44
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.44
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (RMS),A,47.5
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,17.4
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.62
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.91
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.26
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.22
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.15
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
332877,Nevada Close 34,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.58
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.34
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.49
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,4,N Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.56
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.31
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-12.12
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (RMS),A,48.8
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,194.8
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.8
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.3
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.83
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.41
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.54
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.72
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.43
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.57
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,17.4
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.64
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.16
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.88
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.59
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
332877,Nevada Close 34,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.55
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.74
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.71
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,4,N Current (RMS),A,30.7
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.6
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-21.47
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-14.81
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (RMS),A,74.2
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,194.9
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.7
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.57
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.33
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.75
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.69
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.72
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.55
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.1
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,17.5
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.76
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.82
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.34
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.32
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
332877,Nevada Close 34,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.48
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.35
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.17
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.65
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,4,N Current (RMS),A,30.7
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.69
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.87
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-13.43
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (RMS),A,76.4
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,195.1
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.2
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.55
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.82
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.6
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.3
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.85
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.25
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.79
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (RMS),A,63.5
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,17.5
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.8
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.58
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.26
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.18
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,134.8
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
332877,Nevada Close 34,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.3
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.61
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.53
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.19
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,4,N Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.85
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.16
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.48
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (RMS),A,88.6
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,195.3
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.34
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.29
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.11
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.59
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
