Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.11
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.94
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.53
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.53
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,17.5
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.1
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.44
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.79
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.46
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
332877,Nevada Close 34,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.08
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.44
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.4
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.72
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,4,N Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.18
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.91
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.33
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.35
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (RMS),A,62.9
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.3
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.89
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.53
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.81
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.27
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.7
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.39
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.36
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.28
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,17.5
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.51
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.27
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.9
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.63
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.24
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
332877,Nevada Close 34,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.31
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.96
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.54
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,4,N Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.31
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.89
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.38
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.79
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.3
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.93
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.07
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.79
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.23
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.12
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.74
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.7
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,17.6
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.95
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.97
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.26
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.55
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
332877,Nevada Close 34,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.21
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.44
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.58
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,4,N Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.28
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.12
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.43
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.97
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (RMS),A,69.1
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.2
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.28
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.96
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.11
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.49
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.6
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.71
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,17.6
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.3
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.63
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.42
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.37
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.71
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
332877,Nevada Close 34,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.79
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.0
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.23
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.47
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.71
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.48
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.58
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (RMS),A,61.7
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.9
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.1
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.09
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.16
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.04
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.56
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.22
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.29
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.71
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,17.7
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.36
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.31
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.81
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.08
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.31
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
332877,Nevada Close 34,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.91
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.32
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.22
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.98
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.19
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.4
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.44
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,195.8
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.17
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.38
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.43
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.08
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.96
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.99
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.33
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,17.8
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.95
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.93
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.15
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.07
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.32
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
332877,Nevada Close 34,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.84
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.67
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.73
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.89
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.21
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.4
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.0
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,195.7
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.19
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.58
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.75
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.64
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (RMS),A,50.3
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.03
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.72
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.83
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,17.8
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.83
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.68
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.2
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.19
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
332877,Nevada Close 34,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.7
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.59
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.8
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.09
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.07
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.4
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.61
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.1
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.83
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.24
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.4
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.51
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.11
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.76
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.09
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,17.9
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.45
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.58
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.01
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.69
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
332877,Nevada Close 34,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.6
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.86
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.14
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.33
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.02
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.57
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.3
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.87
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.95
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.37
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.9
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.77
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.82
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,18.0
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.96
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.4
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.91
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
332877,Nevada Close 34,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.23
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.61
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.06
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.12
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.68
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.37
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (RMS),A,40.3
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.1
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.28
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.57
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.03
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.64
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.28
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.64
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.72
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.97
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,18.0
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.33
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.95
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.04
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
332877,Nevada Close 34,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.27
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.67
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.77
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.52
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,4,N Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.38
