Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.91
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.37
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.3
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.9
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.38
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.93
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.28
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.62
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.84
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.57
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.66
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.1
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.16
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.76
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.2
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
332877,Nevada Close 34,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.85
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-10.03
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.05
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.1
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,4,N Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.84
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.12
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.45
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.1
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.8
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.92
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.74
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.01
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.4
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.84
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.13
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.76
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,18.2
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.78
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.92
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.98
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.8
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
332877,Nevada Close 34,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.34
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.28
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.54
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.41
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,4,N Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.01
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.29
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.41
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.88
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.48
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.61
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.25
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.01
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.1
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.71
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,18.3
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.77
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.83
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.62
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
332877,Nevada Close 34,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.69
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.89
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.97
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.41
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,4,N Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.09
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.96
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.43
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.5
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.4
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.47
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.53
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.11
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.55
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.18
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.17
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.59
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,18.3
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.32
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.5
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.1
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.61
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
332877,Nevada Close 34,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.51
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.52
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.84
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.79
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.05
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.56
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.39
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.85
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.12
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.83
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.63
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.15
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.89
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.93
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.47
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.86
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.09
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.99
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.75
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.23
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
332877,Nevada Close 34,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.84
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.74
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.27
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.43
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.23
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.04
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.38
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.83
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.62
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.99
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.39
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.64
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (RMS),A,49.3
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.24
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.21
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.06
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.8
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.53
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.98
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.11
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.7
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.34
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
332877,Nevada Close 34,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.04
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.98
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.15
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.68
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.61
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.36
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.2
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.65
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.79
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.61
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.09
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.9
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.13
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.43
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.18
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.08
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.64
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.38
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.62
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
332877,Nevada Close 34,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.23
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.44
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.38
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.75
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.8
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.42
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.37
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.97
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (RMS),A,32.1
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.7
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.04
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.18
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.05
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (RMS),A,41.4
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.73
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.02
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.6
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.78
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.14
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.92
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.53
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.56
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.66
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
332877,Nevada Close 34,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.29
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.3
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.52
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.54
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,4,N Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.87
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.24
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.39
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.3
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.28
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-12.1
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.16
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.49
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (RMS),A,58.0
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.46
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.8
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.36
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,18.7
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.84
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.94
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.87
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.69
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
332877,Nevada Close 34,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.13
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.97
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.27
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.88
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.09
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.12
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.93
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.67
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.43
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.79
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.76
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.73
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.22
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.06
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.36
