Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.41
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
332877,Nevada Close 34,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.48
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.01
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.29
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,4,N Current (RMS),A,30.7
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.1
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.04
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.1
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.07
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.57
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.27
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.73
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.33
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.46
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.4
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.22
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.62
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.05
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.52
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.4
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
332877,Nevada Close 34,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.56
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.71
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,4,N Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.18
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.79
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.85
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.74
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.03
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.1
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.13
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.76
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.71
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.35
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.11
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.61
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.82
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.34
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.86
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
332877,Nevada Close 34,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.5
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.89
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.26
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.68
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,4,N Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.26
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.72
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.73
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.15
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.21
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.15
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.6
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.9
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.7
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.96
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,19.0
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.71
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.3
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.4
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.98
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.85
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
332877,Nevada Close 34,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.67
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.71
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.71
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.13
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,4,N Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.38
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.97
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.35
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.34
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,199.0
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.47
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.57
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.75
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.55
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.8
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.18
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.2
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,19.1
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.68
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.43
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.81
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.41
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.49
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
332877,Nevada Close 34,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.37
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.79
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.6
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.06
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.32
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.61
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.52
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.8
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.04
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.46
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.31
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.17
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.01
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.88
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.92
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.42
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,19.2
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.9
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.74
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.18
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.17
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.67
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
332877,Nevada Close 34,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.46
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.52
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.44
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.16
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.24
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.69
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.32
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.64
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.15
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.56
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.92
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.12
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.13
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.8
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.29
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.23
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,19.3
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.5
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.58
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.97
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.16
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.36
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
332877,Nevada Close 34,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.49
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.99
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.48
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.9
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.12
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.14
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.95
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (RMS),A,29.3
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.4
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.92
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.62
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.24
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.0
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.9
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.66
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.88
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (RMS),A,66.7
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,19.3
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.07
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.95
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.04
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.98
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.4
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
332877,Nevada Close 34,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.01
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.89
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.3
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.49
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,4,N Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.31
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.94
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.24
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.8
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.94
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.61
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.91
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.61
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.49
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.89
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.95
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.78
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (RMS),A,80.5
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,19.3
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.87
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.34
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.42
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.13
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.21
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
332877,Nevada Close 34,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.43
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.55
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.73
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.33
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,4,N Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.59
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.3
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.3
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.16
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,199.2
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.46
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.48
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.09
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (RMS),A,56.4
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,22.2
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.42
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-12.57
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.49
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (RMS),A,92.4
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.1
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.43
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.73
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.07
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.07
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.42
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
332877,Nevada Close 34,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.93
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.81
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.1
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,4,N Current (RMS),A,40.1
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.5
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.32
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.91
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.8
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.86
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.67
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.36
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (RMS),A,58.1
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
