Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,24.91
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.02
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-14.46
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.13
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (RMS),A,101.5
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.1
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.18
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.2
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.52
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,144.6
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
332877,Nevada Close 34,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.85
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.37
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.99
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,4,N Current (RMS),A,45.3
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.53
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.84
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.3
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.53
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (RMS),A,53.5
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.9
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-16.0
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.46
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-10.78
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (RMS),A,77.0
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,23.66
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.78
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-13.4
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.33
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (RMS),A,95.5
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.4
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.18
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.53
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.64
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.36
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,143.5
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
332877,Nevada Close 34,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.18
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.03
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.35
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,4,N Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.52
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.09
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.3
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (RMS),A,50.8
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,199.2
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.44
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-16.61
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.05
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-11.11
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (RMS),A,80.3
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,22.55
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.7
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.79
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.74
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (RMS),A,90.8
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.9
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.35
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.75
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.2
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.5
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.03
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,134.6
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
332877,Nevada Close 34,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.04
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.88
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.2
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.79
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,4,N Current (RMS),A,41.1
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.47
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.06
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.37
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.07
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.3
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.46
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-20.07
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.49
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-12.82
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (RMS),A,95.0
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.2
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,21.62
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.04
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.21
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.6
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (RMS),A,91.1
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.35
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-42.05
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.27
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.29
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,134.5
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
332877,Nevada Close 34,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.66
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.63
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.55
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.03
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,4,N Current (RMS),A,41.9
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.36
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.81
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.36
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.15
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (RMS),A,42.7
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,199.0
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.86
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-19.51
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.79
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-12.53
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (RMS),A,91.1
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.9
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.41
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.54
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.4
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (RMS),A,75.1
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.43
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.84
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.24
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.11
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
332877,Nevada Close 34,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.51
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.02
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.13
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,4,N Current (RMS),A,45.1
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.34
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.62
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.41
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.04
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (RMS),A,52.4
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.8
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.6
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-21.38
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.91
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-13.75
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (RMS),A,100.6
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.1
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.27
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.64
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.77
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (RMS),A,81.4
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,19.7
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.95
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-43.04
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.99
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.69
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
332877,Nevada Close 34,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.64
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.46
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.24
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.75
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,4,N Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.19
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.86
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.35
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (RMS),A,51.9
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.99
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-19.98
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.81
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-13.01
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (RMS),A,88.0
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.2
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.98
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.91
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.74
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (RMS),A,76.0
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,19.8
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-41.55
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.25
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.87
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.64
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
332877,Nevada Close 34,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.2
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.95
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.29
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,4,N Current (RMS),A,52.4
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.19
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.39
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.38
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.47
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (RMS),A,45.1
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.4
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.27
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-25.16
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.28
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-15.98
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (RMS),A,116.2
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.0
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.13
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.25
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.0
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.4
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (RMS),A,74.8
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,19.8
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.59
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-45.37
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.61
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.14
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,144.3
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
332877,Nevada Close 34,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.33
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.82
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.59
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.93
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,4,N Current (RMS),A,50.9
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.12
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.26
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.43
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.38
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.75
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-24.06
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.43
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-15.24
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (RMS),A,112.3
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.7
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.11
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.18
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.36
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.93
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (RMS),A,69.1
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,19.8
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.93
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-46.32
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.82
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.49
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.48
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,135.2
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
332877,Nevada Close 34,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.55
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.71
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.16
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.1
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,4,N Current (RMS),A,53.0
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.06
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.68
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.48
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.87
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.7
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.13
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-24.6
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.26
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-15.55
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (RMS),A,115.4
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.8
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.64
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.41
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.37
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.23
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (RMS),A,66.1
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,19.8
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.74
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-52.39
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.27
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.75
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.68
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
332877,Nevada Close 34,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.49
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.21
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.66
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.08
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,4,N Current (RMS),A,54.7
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
