Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.96
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.98
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.47
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.57
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.4
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.45
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-24.15
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.37
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-15.53
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (RMS),A,114.2
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.1
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.68
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.05
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.65
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.05
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (RMS),A,60.5
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,19.9
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.34
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-50.39
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.14
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.23
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
332877,Nevada Close 34,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.71
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.92
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.96
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.24
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,4,N Current (RMS),A,57.4
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.99
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.87
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.51
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.88
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.16
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-23.4
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.06
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-15.16
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (RMS),A,111.7
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.6
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.09
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.75
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.75
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.37
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (RMS),A,58.1
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,19.9
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.03
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-52.95
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.29
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.66
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.78
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
332877,Nevada Close 34,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.27
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.72
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.1
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.83
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,4,N Current (RMS),A,60.3
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.94
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.86
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.48
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.27
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (RMS),A,53.6
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.43
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-23.55
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.37
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-14.9
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (RMS),A,110.6
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.6
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.7
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.44
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.71
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.57
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (RMS),A,65.6
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,19.9
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.54
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-55.57
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.65
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.57
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
332877,Nevada Close 34,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.07
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.92
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.08
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.77
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,4,N Current (RMS),A,60.3
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.92
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.27
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.5
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.28
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (RMS),A,50.3
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.13
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-25.71
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.35
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-16.11
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (RMS),A,121.6
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.6
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.37
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.61
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.37
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.2
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (RMS),A,63.4
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,19.9
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.36
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-56.51
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.3
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-37.36
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.62
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
332877,Nevada Close 34,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.35
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.0
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.24
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.2
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,4,N Current (RMS),A,56.6
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.92
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.34
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.46
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.75
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-24.71
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.33
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-15.5
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (RMS),A,116.7
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.8
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.33
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.83
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.79
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.39
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (RMS),A,58.6
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,19.9
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.7
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-53.88
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.82
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.84
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.81
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
332877,Nevada Close 34,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.57
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.19
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.5
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.94
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,4,N Current (RMS),A,50.2
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.02
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.8
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.49
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.4
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.6
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.05
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-24.72
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.97
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-15.72
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (RMS),A,118.8
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.4
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.06
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.66
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.4
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.41
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (RMS),A,70.2
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,19.9
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.33
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-57.37
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.36
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.46
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.03
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
332877,Nevada Close 34,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.76
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.86
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.49
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.05
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,4,N Current (RMS),A,49.9
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.89
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.35
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.46
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.25
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (RMS),A,53.7
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.6
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.29
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-24.11
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.96
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-15.35
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (RMS),A,115.5
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.3
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.0
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.73
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.36
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.47
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (RMS),A,71.2
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,19.9
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.84
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-58.05
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.28
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-38.13
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
332877,Nevada Close 34,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.16
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.21
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.9
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.24
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,4,N Current (RMS),A,52.4
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.8
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.74
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.44
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.34
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (RMS),A,52.7
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.4
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-24.92
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.07
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-15.84
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (RMS),A,119.0
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,120.1
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.17
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.91
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.55
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.41
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (RMS),A,80.8
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,19.9
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.26
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-58.76
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.96
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-38.82
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.04
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
332877,Nevada Close 34,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.46
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.96
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.5
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.96
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,4,N Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.75
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.95
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.44
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.38
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.4
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.69
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-26.95
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.58
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-16.83
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (RMS),A,126.8
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.0
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.15
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.65
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.4
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.49
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (RMS),A,81.4
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,19.9
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.45
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-60.52
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.93
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-39.66
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.16
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
332877,Nevada Close 34,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.43
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.68
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.64
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.54
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,4,N Current (RMS),A,52.2
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.52
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.41
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.37
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.15
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.7
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.62
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-27.05
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.57
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-17.2
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (RMS),A,128.5
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,131.0
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.52
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.77
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.24
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.38
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (RMS),A,77.6
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.7
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,19.9
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
