Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.95
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-62.91
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.82
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-41.26
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.13
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,162.2
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
332877,Nevada Close 34,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.27
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.77
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.09
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.65
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,4,N Current (RMS),A,55.0
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.44
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.6
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.37
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-12.39
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (RMS),A,53.7
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.61
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-25.98
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.33
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-16.7
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (RMS),A,123.8
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,125.7
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.32
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.36
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.09
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.51
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (RMS),A,76.2
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.7
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,19.9
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.25
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-62.71
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.88
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-41.25
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,148.1
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
332877,Nevada Close 34,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.71
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-11.29
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.86
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.06
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,4,N Current (RMS),A,57.4
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.5
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.72
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.56
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-12.64
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (RMS),A,67.6
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.47
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-26.54
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.44
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-16.82
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (RMS),A,126.4
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.6
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.59
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.45
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.45
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.26
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (RMS),A,71.8
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,19.9
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.74
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-65.0
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.31
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-42.78
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.8
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
332877,Nevada Close 34,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.33
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-11.34
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.4
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.06
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,4,N Current (RMS),A,59.2
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.41
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.15
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.54
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-12.97
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (RMS),A,69.0
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.82
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-27.78
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.45
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-17.33
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (RMS),A,128.9
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.3
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.48
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.4
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.86
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.33
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (RMS),A,74.9
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,19.8
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.78
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-66.67
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.25
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-43.68
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.3
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
332877,Nevada Close 34,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.16
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-11.08
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.01
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.71
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,4,N Current (RMS),A,64.1
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.59
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.37
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.48
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-13.03
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (RMS),A,67.0
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.6
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.97
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-26.01
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.35
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-16.46
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (RMS),A,120.9
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.5
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.52
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.54
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.77
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.32
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (RMS),A,61.6
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,19.8
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.94
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-65.0
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.61
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-42.52
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
332877,Nevada Close 34,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,14.45
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.75
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.9
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,4,N Current (RMS),A,73.5
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.67
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.6
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.45
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-12.6
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (RMS),A,66.5
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.75
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-29.63
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.13
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-18.38
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (RMS),A,134.5
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,141.7
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.53
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.39
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.93
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.21
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,19.9
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.94
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-59.55
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.27
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-39.09
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
332877,Nevada Close 34,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,14.87
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.87
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.38
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,4,N Current (RMS),A,77.0
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.61
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-20.87
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.44
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-14.34
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (RMS),A,79.7
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.7
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.56
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-29.65
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.84
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-18.62
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (RMS),A,132.9
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,142.9
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.79
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.26
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.13
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.18
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (RMS),A,41.3
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,19.9
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.39
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-61.37
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.27
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-40.51
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
332877,Nevada Close 34,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.14
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.56
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.62
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,4,N Current (RMS),A,47.8
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.44
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.22
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.42
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.88
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (RMS),A,54.2
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.61
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-25.22
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.2
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-16.05
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (RMS),A,114.2
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.0
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.41
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.36
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.46
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.23
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (RMS),A,51.6
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,19.8
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.28
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-50.43
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.64
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.78
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.46
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
332877,Nevada Close 34,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.84
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.48
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.3
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.85
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.16
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.47
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.36
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,41.1
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.16
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-17.38
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.03
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.73
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,85.5
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.5
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.02
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.32
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.8
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.34
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.72
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.29
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.19
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
332877,Nevada Close 34,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.85
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.71
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.67
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.25
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.49
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.53
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.78
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-18.74
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.19
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-12.5
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,89.1
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.81
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.71
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.39
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.25
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.23
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.87
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.29
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
332877,Nevada Close 34,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.98
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.82
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.08
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.33
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.56
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.43
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.83
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,32.1
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.9
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.92
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-16.92
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.42
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-11.39
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,75.6
