Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.25
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.46
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.49
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.4
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,18.2
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.18
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.46
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.15
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.71
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
332877,Nevada Close 34,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.03
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.68
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.47
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.82
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.76
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.41
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.03
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.73
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.47
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.32
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.26
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.39
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.49
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.63
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,18.3
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.31
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.26
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.46
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.3
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
332877,Nevada Close 34,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.36
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.86
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.02
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.37
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.66
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.36
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.27
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.9
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.23
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.05
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.59
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.08
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.42
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.34
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.51
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.67
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,18.3
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.35
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.55
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.32
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.04
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.46
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
332877,Nevada Close 34,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.39
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.05
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.07
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.2
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.3
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.02
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,41.9
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.4
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.74
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.76
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.27
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.33
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.65
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.94
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.87
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.97
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.42
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.8
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.49
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.39
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.57
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
332877,Nevada Close 34,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.47
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.17
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.09
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.34
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.16
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.39
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.37
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.06
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.56
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.34
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.13
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.45
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.2
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.31
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.94
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.46
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.92
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.22
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.54
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.31
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.26
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
332877,Nevada Close 34,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.97
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.71
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.53
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.79
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.0
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.2
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.37
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.62
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.88
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.65
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.02
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.34
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.85
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.51
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.81
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.43
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.3
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.08
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.74
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.18
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.74
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
332877,Nevada Close 34,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.33
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.71
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.1
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.84
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.83
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.13
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.4
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.98
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.07
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.09
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.97
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.65
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.39
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.15
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.41
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.57
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.04
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.09
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.04
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
332877,Nevada Close 34,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.15
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.35
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.08
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.57
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,29.3
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.65
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.81
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.36
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.09
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.53
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.75
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.05
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.05
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.27
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.24
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.41
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.12
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,18.7
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.7
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.15
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.91
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.82
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
332877,Nevada Close 34,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.63
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.49
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.82
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.57
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.7
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.15
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.39
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.92
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.48
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.83
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.95
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.15
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.19
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.11
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.51
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.79
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.4
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.57
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.67
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.43
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
332877,Nevada Close 34,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.29
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.49
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.91
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.54
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.62
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.44
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.37
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.11
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.41
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.33
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.91
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.74
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.13
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.07
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.12
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.84
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.79
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.33
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.3
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.23
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
332877,Nevada Close 34,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.51
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.7
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.05
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.48
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
