Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.32
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.79
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.32
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.9
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.54
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.54
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.38
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.6
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.46
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.21
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.73
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.82
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,19.0
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.8
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.23
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.49
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.22
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
332877,Nevada Close 34,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.89
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.96
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.62
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.14
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.23
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.38
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.43
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.25
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.81
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.25
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.39
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.52
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.5
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.47
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.98
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.73
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,19.0
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.94
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.36
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.71
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.3
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
332877,Nevada Close 34,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.96
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.48
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.6
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.62
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.0
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.05
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.35
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.81
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.0
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.65
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.41
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.45
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.96
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.94
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.22
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.21
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.29
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,19.1
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.45
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.16
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.68
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
332877,Nevada Close 34,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.09
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.74
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.47
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.34
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.97
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.36
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.23
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,41.3
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.8
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.56
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.71
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.81
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.84
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.71
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.56
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.33
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.94
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,19.1
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.98
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.64
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.24
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.48
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
332877,Nevada Close 34,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.25
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.4
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.93
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.56
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.1
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.08
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.23
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.1
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.15
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.48
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.56
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.84
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.69
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.76
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.37
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.09
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,19.2
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.02
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.71
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.16
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.72
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
332877,Nevada Close 34,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.72
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.47
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.38
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.07
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,54.4
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.8
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.64
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-11.19
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.08
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,195.7
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.04
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.64
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.87
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.78
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.94
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.55
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.68
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.24
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,19.3
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.11
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.3
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.22
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.29
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.35
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
332877,Nevada Close 34,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.28
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.96
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.24
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.96
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,51.8
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.48
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.89
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.37
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.3
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,45.4
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,195.2
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.79
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.87
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.9
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.39
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,40.6
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.7
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.95
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.02
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.58
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.71
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.68
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.52
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.24
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
332877,Nevada Close 34,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.15
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.94
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.82
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.17
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.35
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.41
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.13
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.83
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,38.7
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,194.7
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.2
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.23
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.97
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.47
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.82
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.34
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.19
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.08
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.18
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.91
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.29
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.85
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.83
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
332877,Nevada Close 34,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.18
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.46
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.72
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.24
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.47
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.84
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.24
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,40.1
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,194.3
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.28
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.71
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.78
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.87
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,46.3
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.96
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.22
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.59
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.22
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.83
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.4
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.09
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.64
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
332877,Nevada Close 34,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.57
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.22
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.69
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.9
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,54.9
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.47
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.94
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.79
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.57
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,194.8
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.18
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.37
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.69
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.51
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.6
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.45
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.31
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.09
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
