Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.12
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.98
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.93
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.3
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
332877,Nevada Close 34,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.34
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.17
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.12
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.35
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,46.3
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.58
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.22
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.47
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,194.9
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.08
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.34
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.64
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.07
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.61
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.57
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.97
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,19.7
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.54
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.94
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.58
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.87
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.15
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
332877,Nevada Close 34,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.04
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.81
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.67
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.54
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,50.2
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.99
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.0
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.63
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,42.5
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,195.5
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.53
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.51
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.63
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.01
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.83
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.89
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.16
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,58.4
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,19.8
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.6
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.58
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.4
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.34
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
332877,Nevada Close 34,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.97
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.2
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.05
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.66
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.07
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.53
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.72
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,41.9
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,195.7
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.12
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.46
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.06
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.17
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.1
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.54
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.76
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,19.8
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.88
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.49
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.9
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.32
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
332877,Nevada Close 34,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.79
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.38
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.49
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.86
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.53
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.35
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.3
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,45.8
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,195.7
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.49
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.44
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.95
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.17
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.99
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.99
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.16
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,19.9
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.37
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.17
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.67
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.13
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
332877,Nevada Close 34,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.46
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.17
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.16
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.08
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.75
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.93
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.3
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.13
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.89
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,50.5
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.4
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.74
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.78
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.89
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.47
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,43.1
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.34
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.79
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.86
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,19.9
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.21
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.84
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.15
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.53
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
332877,Nevada Close 34,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.74
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.07
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.85
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.31
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,47.0
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.46
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.43
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.33
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.14
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.98
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,195.2
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.58
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.69
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.65
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.26
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,52.2
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.13
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.52
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.01
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,20.0
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.01
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.35
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.35
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.72
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
332877,Nevada Close 34,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.59
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.04
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.67
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.14
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.22
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.64
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.51
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,194.6
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.97
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.49
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.13
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.42
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.59
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.75
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.32
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.57
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,20.0
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.07
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.92
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.64
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
332877,Nevada Close 34,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.29
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.59
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.92
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.07
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.54
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.02
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.36
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.35
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.46
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,195.1
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.53
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.63
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.15
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.3
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,47.5
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.68
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.22
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.41
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,20.0
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.03
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.24
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.65
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.13
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
332877,Nevada Close 34,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.24
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.78
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.78
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.58
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,49.9
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.85
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.58
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.85
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.4
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,195.6
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.62
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.83
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.95
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.94
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,45.5
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.1
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.75
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.33
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.89
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.88
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.94
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.32
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.26
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.11
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
332877,Nevada Close 34,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.29
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.97
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.18
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.4
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.03
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.48
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,68.7
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.8
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.02
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.85
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.6
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.04
