Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.99
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.66
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.78
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.02
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,50.2
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.09
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.1
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.58
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.72
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.01
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.85
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.68
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.39
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,46.3
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.59
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.24
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.72
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,75.7
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.1
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.28
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.7
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.24
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.72
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,44.9
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.32
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.85
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.33
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-9.73
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,51.4
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.97
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-46.64
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.49
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.56
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
332877,Nevada Close 34,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.85
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.65
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.85
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.78
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.51
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-21.71
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-14.21
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,82.2
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.1
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.6
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.41
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.76
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.98
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.16
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,55.2
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.5
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.74
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.19
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.89
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.75
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-48.86
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.24
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.04
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
332877,Nevada Close 34,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.3
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.86
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.19
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.56
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.27
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-23.98
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-14.71
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.97
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,63.9
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.5
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.7
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.56
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.39
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.36
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.72
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.79
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.05
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.27
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,20.0
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.61
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.88
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.73
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.28
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.93
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
332877,Nevada Close 34,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.45
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.4
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.84
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.32
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,46.5
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.12
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-24.26
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-14.66
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.47
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,63.3
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,116.6
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.31
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.28
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.16
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.08
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.53
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.93
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.17
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,20.1
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.83
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.43
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.16
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.23
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
332877,Nevada Close 34,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.92
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.63
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.67
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.36
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.03
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-28.59
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-17.49
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.82
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,80.9
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,138.6
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.06
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.0
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.16
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.57
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,48.9
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.17
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.65
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.32
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,20.0
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.88
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-47.13
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.7
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.75
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.21
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
332877,Nevada Close 34,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.13
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.85
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.15
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.53
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.91
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-28.21
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.3
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-17.98
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.82
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,83.5
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,137.4
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.3
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-12.33
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.79
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.68
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,56.6
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.63
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.29
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.56
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.68
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,20.0
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.84
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-53.67
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.81
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.86
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.14
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
332877,Nevada Close 34,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.66
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.95
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.83
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.88
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.78
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-23.75
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-15.39
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,65.6
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.8
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.0
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.33
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.91
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.82
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.81
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,50.2
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.09
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.34
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.69
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.62
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,20.0
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.69
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-46.96
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.55
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.7
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.43
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
332877,Nevada Close 34,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.5
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.25
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.36
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.16
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,47.3
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.82
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-24.94
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-15.99
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,72.4
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,195.8
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.1
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.36
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.79
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.88
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.13
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,50.3
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.84
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.06
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.65
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.76
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,20.0
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.11
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-48.04
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.13
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.04
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.16
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
332877,Nevada Close 34,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.31
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.95
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.26
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.25
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.04
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-20.62
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.3
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-13.28
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,63.4
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.3
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.71
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.97
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.15
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.14
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.02
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.58
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.9
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.89
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.62
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,20.0
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.01
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-47.12
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.62
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.56
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
332877,Nevada Close 34,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.17
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-12.5
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.81
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.74
