Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,55.9
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.32
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.34
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.35
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-12.99
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,57.0
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.3
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.11
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.78
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.48
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.92
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,47.7
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.53
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.53
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.66
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.18
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,19.9
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.52
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-53.15
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.3
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.84
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
332877,Nevada Close 34,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.2
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-10.69
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.94
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.89
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,50.7
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.33
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-23.07
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-14.37
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,78.0
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.9
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.1
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.68
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.23
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.72
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.56
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,53.8
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.77
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.89
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.17
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.93
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,19.9
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.67
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-52.89
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.14
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.76
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
332877,Nevada Close 34,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.27
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-10.02
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.12
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.39
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.92
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-27.51
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.41
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-16.7
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,98.4
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,133.0
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.75
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.29
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.86
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.16
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,56.2
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.1
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.12
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.13
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.95
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,19.8
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.8
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-57.94
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.52
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.21
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
332877,Nevada Close 34,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.25
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.02
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.8
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.49
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,46.7
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.64
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-22.58
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.37
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-14.04
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,70.2
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.8
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.16
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-15.15
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.35
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-10.06
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,70.4
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.85
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.79
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.11
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.27
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,19.8
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.38
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-56.54
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.63
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.85
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
332877,Nevada Close 34,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.71
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.84
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.4
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.19
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.86
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.46
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-12.82
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.89
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,55.3
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,195.7
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.3
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.78
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.51
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.65
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.41
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,55.1
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.79
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.54
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.46
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.04
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,19.8
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.57
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-44.36
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.71
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.47
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
332877,Nevada Close 34,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.23
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.14
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.78
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.89
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,51.4
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.09
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.99
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-12.69
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,58.8
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.3
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.6
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.44
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.93
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.0
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.49
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,45.5
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.28
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.71
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.86
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.85
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,19.7
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.13
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-42.77
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.89
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.92
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
332877,Nevada Close 34,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.7
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.9
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.34
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.9
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.18
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.19
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-12.6
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,67.8
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.0
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.4
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.12
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.51
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.3
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.79
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,44.1
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.95
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.63
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.5
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.03
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.41
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-44.23
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.32
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.31
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
332877,Nevada Close 34,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.48
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.1
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.07
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.07
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.64
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-12.76
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,64.0
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.5
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.61
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.64
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.57
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.75
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.13
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.06
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.04
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.44
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,19.6
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.86
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.96
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.95
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.02
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.69
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.25
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.17
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.58
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.46
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.54
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,195.0
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.34
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.23
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.46
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.23
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.47
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.97
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.78
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.18
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,19.5
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.08
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.31
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.61
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.13
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
332877,Nevada Close 34,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.11
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.9
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.16
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.61
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.9
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.7
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,43.1
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.4
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.39
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.34
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.51
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.9
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.05
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.42
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.18
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.62
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,38.9
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,19.4
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
