Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.06
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.55
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.73
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.38
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
332877,Nevada Close 34,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.06
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.92
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.9
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.92
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.91
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.7
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,45.8
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.3
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.04
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.64
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.12
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.75
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.54
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.06
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.55
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.29
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,19.3
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.27
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.37
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.8
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.65
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
332877,Nevada Close 34,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.28
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.64
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.05
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.48
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.69
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.62
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,195.3
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.37
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.53
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.51
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.11
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.84
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.94
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.85
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.39
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,19.3
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.99
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.29
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.1
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.17
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
332877,Nevada Close 34,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.48
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.57
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.08
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.22
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.34
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.13
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.07
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.8
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.82
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.82
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.79
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.06
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.18
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.74
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.6
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.58
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,19.2
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.86
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.27
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.55
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.94
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
332877,Nevada Close 34,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.97
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.12
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.17
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.19
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.45
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.98
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.56
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.52
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.38
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.22
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.01
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.05
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.24
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.14
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.19
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,19.1
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.92
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.72
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.67
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.95
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
332877,Nevada Close 34,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.84
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.94
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.19
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.45
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.62
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.47
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.35
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,46.5
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.4
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.02
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.27
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.84
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.41
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.22
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.47
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.62
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,19.0
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.97
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.65
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.1
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.26
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
332877,Nevada Close 34,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.1
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.83
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.62
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.43
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.83
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.88
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.9
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,45.1
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.12
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.57
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.79
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.03
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,47.1
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.24
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.78
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.25
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.15
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.36
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.07
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.86
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.51
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
332877,Nevada Close 34,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.4
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.68
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.09
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.78
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,44.2
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.86
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.04
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.96
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.92
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.11
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.71
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.1
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,49.9
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.68
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.19
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.59
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,51.0
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.86
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.31
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.1
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.44
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
332877,Nevada Close 34,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.79
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.34
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.25
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.33
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.76
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.73
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.69
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.95
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.29
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.44
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.58
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.38
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.02
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.05
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,18.7
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.63
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.34
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.81
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.65
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
332877,Nevada Close 34,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.15
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.79
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.93
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.07
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.73
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.47
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.52
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.07
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.92
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.84
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.15
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.45
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.57
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.45
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.04
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.09
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.25
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.59
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.08
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.74
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
332877,Nevada Close 34,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.73
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.79
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.59
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.61
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.96
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.43
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.85
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.8
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.28
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.01
