Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.54
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.03
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.6
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.68
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.12
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.35
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.5
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.91
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.6
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
332877,Nevada Close 34,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.14
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.67
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.79
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.67
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.8
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.99
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.14
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.41
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.56
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.29
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.89
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.54
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.82
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.04
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.7
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.38
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.75
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
332877,Nevada Close 34,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.78
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.07
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.14
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.79
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.46
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.49
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.81
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.78
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.0
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.52
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.41
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.03
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.71
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.54
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,18.2
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.2
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.49
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.33
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.58
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.64
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
332877,Nevada Close 34,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.97
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.25
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.43
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.98
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.94
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.11
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.03
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.56
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.84
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.86
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.9
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.99
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.51
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.22
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,18.2
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.41
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.65
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.79
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.13
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
332877,Nevada Close 34,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.66
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.78
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.91
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,49.9
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.8
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.88
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.31
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.33
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.78
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.44
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.8
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.84
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.97
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.01
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.11
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.35
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.62
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
332877,Nevada Close 34,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.61
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.3
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.75
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,37.3
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.71
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.16
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.98
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.49
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.4
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.31
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.75
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.82
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.7
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.52
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.88
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.93
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,18.0
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.26
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.67
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.02
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.36
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.97
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
332877,Nevada Close 34,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.14
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.16
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.92
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.5
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.57
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.82
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.12
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.5
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.17
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.92
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.37
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.7
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.44
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.14
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,17.9
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.49
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.78
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.51
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.24
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
332877,Nevada Close 34,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.31
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.93
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.9
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.56
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.37
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.84
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.83
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,51.3
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.94
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.21
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.35
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.75
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,54.8
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.75
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.12
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.39
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,17.9
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.57
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.83
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.42
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.89
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.98
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
332877,Nevada Close 34,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.53
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.31
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.17
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.73
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.02
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.68
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.1
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.4
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.97
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.25
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.55
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.03
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,52.5
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.45
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.05
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.16
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,17.8
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.77
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.08
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.93
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.03
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
332877,Nevada Close 34,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.34
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.14
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.23
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.65
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.44
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.23
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.97
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.61
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.95
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.88
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.73
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,50.7
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.38
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.57
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,17.8
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.31
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.96
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.54
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.19
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
332877,Nevada Close 34,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.84
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
