Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.82
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.67
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.56
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.75
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.81
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,36.9
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.03
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.91
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.69
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.78
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.94
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.59
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,17.8
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.91
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.77
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.55
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.76
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
332877,Nevada Close 34,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.99
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.3
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.59
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.31
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.79
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.6
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.11
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.84
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.34
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.52
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.83
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,17.8
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.66
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.63
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.86
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.47
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
332877,Nevada Close 34,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.49
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.12
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.44
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.74
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.59
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.94
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.0
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.99
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.85
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.83
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.09
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.13
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.6
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.19
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.14
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,17.8
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.13
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.98
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.08
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.61
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
332877,Nevada Close 34,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.83
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.71
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.84
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.61
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.14
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.73
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.78
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.29
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.38
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.54
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.87
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.64
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.34
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.34
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,17.7
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.12
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.34
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.38
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.46
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
332877,Nevada Close 34,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.83
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.22
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.03
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.41
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.93
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.51
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.44
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.54
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.79
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.59
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.14
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.03
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,17.6
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.54
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.54
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.8
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.37
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
332877,Nevada Close 34,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.24
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.7
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.07
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.41
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.8
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.52
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.15
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,53.2
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.26
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.75
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.98
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.04
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.56
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.4
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,17.6
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.87
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.63
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.98
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
332877,Nevada Close 34,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.14
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.29
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.81
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.3
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.98
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.73
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.21
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.5
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.29
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.49
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.51
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.93
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.19
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.5
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.48
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.86
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,17.6
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.68
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.34
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.26
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.34
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
332877,Nevada Close 34,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.13
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.05
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.2
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,33.7
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.2
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.09
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.84
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.45
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.9
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.2
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.67
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.94
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.71
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.77
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.84
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.77
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.16
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,17.7
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.11
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.84
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.66
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.91
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
332877,Nevada Close 34,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.57
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.63
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.66
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.96
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.58
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.08
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.3
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.05
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.54
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.19
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,50.0
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.48
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.54
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.67
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,17.7
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.86
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.7
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.59
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.6
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
332877,Nevada Close 34,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.22
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.53
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.62
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.89
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.69
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.61
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.53
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,41.4
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.1
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.17
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.47
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.96
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.08
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.09
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.44
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.42
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,17.8
