Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.23
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.81
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.52
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.81
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.39
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
332877,Nevada Close 34,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.51
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.24
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.72
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.6
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.62
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.53
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.62
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,64.5
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.3
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.48
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.3
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.59
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.52
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.25
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.55
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.38
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,17.7
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.11
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.95
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.68
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.2
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
332877,Nevada Close 34,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.31
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.37
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.97
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.38
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.4
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.93
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,58.2
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,199.9
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.88
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.51
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.63
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.72
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.64
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.49
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.52
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.71
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,17.7
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.55
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.39
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.64
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.32
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
332877,Nevada Close 34,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.91
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.32
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.22
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.29
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.33
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.71
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,199.6
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.01
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.19
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.86
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.47
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.31
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.97
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.46
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.47
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,17.7
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.05
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.45
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.68
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.88
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.16
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
332877,Nevada Close 34,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.03
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.39
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.06
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,55.3
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.9
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.55
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.53
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,52.4
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.9
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.92
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.46
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.81
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.24
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,43.9
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.05
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.59
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.03
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.67
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,17.7
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.91
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.6
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.27
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.5
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
332877,Nevada Close 34,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.27
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.11
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.93
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.34
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.64
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.67
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.71
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,55.0
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.7
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.19
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.78
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.37
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.94
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.44
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.46
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.35
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.7
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,17.8
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.75
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.01
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.68
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.69
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
332877,Nevada Close 34,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.05
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.42
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.12
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,63.3
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.57
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.59
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.21
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,47.7
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.03
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.9
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.08
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.52
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.9
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.61
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.42
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.94
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,17.8
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.58
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.05
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.98
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.78
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
332877,Nevada Close 34,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.11
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.08
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.81
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,55.7
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.45
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.41
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.37
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.5
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.34
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.04
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.96
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.31
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.39
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.1
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.77
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,17.7
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.61
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.13
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.12
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.25
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
332877,Nevada Close 34,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.67
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.32
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.94
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.05
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,90.1
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.7
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.01
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.9
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.74
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.79
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.5
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.18
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.01
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.05
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.52
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.87
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,17.8
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.49
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.32
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.62
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.67
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.14
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
332877,Nevada Close 34,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.58
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.59
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.65
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.03
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,43.6
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.82
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.26
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.3
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.73
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.7
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.37
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.67
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.49
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-5.77
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,42.7
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.65
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.02
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.33
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.19
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,17.9
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.22
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.54
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.62
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.29
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
332877,Nevada Close 34,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.4
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.27
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.55
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.11
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.27
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.21
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.18
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.14
