Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.61
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.01
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.04
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.87
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.76
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.22
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.48
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,17.9
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.85
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.85
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.86
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.82
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
332877,Nevada Close 34,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.99
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.04
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.76
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.02
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.34
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-5.92
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.8
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.51
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.4
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.75
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.92
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,57.3
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.15
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.12
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.4
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,17.9
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.36
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.99
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.02
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.0
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
332877,Nevada Close 34,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.75
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.69
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.22
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.44
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.97
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.56
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.51
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.06
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.42
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.69
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.77
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.95
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.19
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.48
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,17.9
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.41
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.39
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.43
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.95
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.14
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
332877,Nevada Close 34,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.21
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.63
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.39
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.52
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.57
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.92
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.31
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,60.2
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.4
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.62
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.32
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.48
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.6
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,47.1
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.74
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.77
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.51
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.81
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,18.0
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.0
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.64
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.24
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.98
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
332877,Nevada Close 34,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.64
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.43
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.07
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.97
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.59
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.2
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.75
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.57
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.96
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.83
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.49
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.86
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.94
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.63
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.72
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,18.0
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.51
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.53
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.93
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
332877,Nevada Close 34,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.5
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.03
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.35
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.67
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.93
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.09
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.84
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.52
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.79
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.57
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,54.8
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.48
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.8
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.53
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.92
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.86
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.85
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.54
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.92
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.45
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
332877,Nevada Close 34,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.77
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.08
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.78
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.02
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.62
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.74
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.8
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.59
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.57
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.04
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.53
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,57.3
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.08
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.69
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.41
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.58
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.3
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.05
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.46
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
332877,Nevada Close 34,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.96
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.98
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.69
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.81
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,41.1
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.1
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.84
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.04
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,52.2
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.1
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.5
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.38
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.95
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.58
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.24
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.64
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.03
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.4
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.95
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.45
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.72
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
332877,Nevada Close 34,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.26
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.51
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.62
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.53
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.1
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.68
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.02
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,71.1
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.8
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.5
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.73
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.89
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.48
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.82
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.35
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.37
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.43
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,18.2
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.51
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.28
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.45
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
332877,Nevada Close 34,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.89
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.49
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.43
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.43
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.84
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.22
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,199.2
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.12
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.5
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.38
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.62
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.35
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.64
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.79
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,18.2
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.07
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.54
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.72
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.07
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.03
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
332877,Nevada Close 34,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.94
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.93
