Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.8
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.03
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.4
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.48
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.78
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,199.4
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.14
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.74
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.41
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.54
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.52
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.24
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.09
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,49.3
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,18.3
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.8
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.81
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.71
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.46
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
332877,Nevada Close 34,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.38
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.62
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.13
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.18
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.55
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.23
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.69
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.23
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.51
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.64
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.49
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.59
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.76
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.58
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,55.3
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,18.3
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.33
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.35
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.71
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.93
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.43
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
332877,Nevada Close 34,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.52
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.61
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.02
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.88
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,44.3
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.99
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.41
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.81
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.26
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.57
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.18
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.74
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.16
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.11
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.51
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.04
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.22
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.42
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.93
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.13
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
332877,Nevada Close 34,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.93
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.66
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.45
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.86
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.12
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.88
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.72
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,46.7
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.9
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.94
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.61
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.22
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.54
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.81
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.11
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.61
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.18
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,42.5
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.44
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.25
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.39
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.31
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.3
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
332877,Nevada Close 34,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.35
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.37
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.41
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.21
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.45
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.66
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-13.19
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,77.5
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.31
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-14.95
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.56
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-10.38
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,76.0
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.19
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.91
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.76
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.05
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,18.3
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.6
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-43.89
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.83
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.04
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
332877,Nevada Close 34,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.45
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.01
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.26
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,44.3
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.64
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.3
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.83
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.7
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.42
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-13.85
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.28
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-9.63
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,67.9
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.93
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.04
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.29
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.6
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.83
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.04
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.77
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.33
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.78
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
332877,Nevada Close 34,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.19
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.4
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.09
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,59.8
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.07
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.77
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.79
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.73
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.39
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.64
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.29
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,42.7
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.32
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.11
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.9
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.51
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.83
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.24
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.02
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.69
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.18
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
332877,Nevada Close 34,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.79
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.15
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.04
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,61.8
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.76
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.96
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.44
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,67.9
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.56
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.55
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.01
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.12
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,56.6
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.73
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.26
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.77
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.0
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.69
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.81
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.17
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.6
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.92
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
332877,Nevada Close 34,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.19
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.17
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.7
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.76
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.41
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.83
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.39
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.46
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,200.0
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.2
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-13.01
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.99
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-9.11
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,64.1
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.74
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.85
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.51
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.36
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.28
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.86
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.58
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.69
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.72
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
332877,Nevada Close 34,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.02
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.68
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.36
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.02
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.87
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.55
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.03
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.0
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.48
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.0
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.78
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.54
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.63
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.69
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.88
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.05
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
