Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.73
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.92
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.27
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.65
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
332877,Nevada Close 34,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.8
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.74
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.84
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.63
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.61
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.47
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.03
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.31
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.83
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.56
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.47
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.76
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.4
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.48
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.32
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.88
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.15
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.36
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.96
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
332877,Nevada Close 34,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.41
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.34
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.99
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.5
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.57
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.21
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.74
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.05
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.28
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.43
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.66
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.64
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.79
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.82
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.7
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.37
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.45
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
332877,Nevada Close 34,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.16
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.62
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.22
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.24
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.46
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.24
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.41
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,20.2
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.26
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.54
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.93
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.03
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.52
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.03
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.57
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.81
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.52
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.43
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.49
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
332877,Nevada Close 34,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.98
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.09
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.93
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.53
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.81
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.74
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.48
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.65
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.91
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.48
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.22
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.9
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.92
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.89
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,18.7
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.85
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.39
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.13
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.04
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
332877,Nevada Close 34,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.1
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.4
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.1
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.25
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.73
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.36
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.37
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.59
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.36
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.74
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.02
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.05
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.06
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.62
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.1
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.98
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.17
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.68
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.75
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.72
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
332877,Nevada Close 34,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.11
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.34
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.22
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.16
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.75
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.27
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.99
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.7
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.33
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.1
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.14
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.44
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.12
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.57
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.17
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,54.3
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.5
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.06
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.12
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.46
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.61
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
332877,Nevada Close 34,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.66
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.61
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.69
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.43
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.73
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.58
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.89
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.77
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.67
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.31
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.22
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,44.0
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.42
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.97
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.99
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.17
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,71.2
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.88
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.83
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.23
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.7
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
332877,Nevada Close 34,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.12
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.49
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.31
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.53
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.72
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.78
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.2
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.75
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.2
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.31
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.71
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,55.0
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,21.53
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.91
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-12.07
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.32
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,88.1
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.33
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.38
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.96
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.75
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
332877,Nevada Close 34,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.97
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.28
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.29
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.8
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.44
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.03
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.46
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.65
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.46
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.39
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,53.1
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.33
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.54
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.68
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.18
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,83.0
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.9
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.04
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.21
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.68
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.89
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.84
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
332877,Nevada Close 34,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.31
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.96
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.59
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.83
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.96
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.32
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.38
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,32.1
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.1
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.46
