Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-12.29
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.62
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.61
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,61.6
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.42
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.3
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.11
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.22
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,76.9
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.1
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.63
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.26
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.01
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.81
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.54
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
332877,Nevada Close 34,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.35
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.46
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.26
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.44
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.9
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.73
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.33
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.3
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.58
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-13.54
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.85
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-9.46
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,67.0
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.47
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.32
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.16
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.22
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,78.6
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.5
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.06
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.61
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.43
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.32
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
332877,Nevada Close 34,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.32
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.09
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.29
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.25
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.81
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.98
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.35
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.03
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-14.01
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.23
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.63
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,67.3
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.59
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.59
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.62
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.14
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,74.6
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.87
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.67
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.5
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.37
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.36
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
332877,Nevada Close 34,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.36
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.75
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.65
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.87
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.52
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.41
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.41
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.06
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.0
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.52
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-19.95
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.56
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-12.94
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,96.2
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.6
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.89
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.34
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.99
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.07
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,62.9
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.75
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-41.45
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.62
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.93
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.95
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
332877,Nevada Close 34,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.03
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.06
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.55
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.48
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.22
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.36
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.23
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.7
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.68
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-24.06
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.24
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-15.17
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,113.6
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.1
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.02
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.7
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.46
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.21
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,82.2
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.74
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-44.04
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.61
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.61
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.68
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
332877,Nevada Close 34,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.41
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.32
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.06
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.08
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,39.9
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.46
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.15
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.16
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.55
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-23.54
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.09
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-14.9
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,111.8
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.51
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.91
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.26
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.33
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,78.6
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.8
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.98
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-45.92
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.76
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.49
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.86
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,128.9
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
332877,Nevada Close 34,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.81
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.96
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.79
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.81
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,50.0
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.9
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.76
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.37
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.33
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,49.6
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.7
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.93
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-24.56
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.48
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-15.45
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,114.7
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.9
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.22
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.85
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.04
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.24
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,75.4
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.93
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-52.13
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.68
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-34.83
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.45
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
332877,Nevada Close 34,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.6
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.49
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.27
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.7
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,51.4
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.04
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.7
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.44
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-12.52
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,75.5
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,199.0
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.47
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-24.35
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.13
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-15.32
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,115.4
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.3
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.17
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.36
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.78
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.05
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,65.3
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.8
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-55.89
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.62
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.59
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.44
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
332877,Nevada Close 34,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.21
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.25
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.96
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.78
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,49.5
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.88
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.65
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.41
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.94
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,51.5
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.8
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.51
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-24.55
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.09
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-15.22
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,115.9
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.4
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.71
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.41
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.34
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.12
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,70.3
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.4
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.46
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-54.86
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.8
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.08
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.29
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
332877,Nevada Close 34,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.65
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.76
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.74
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.96
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,56.5
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.75
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.73
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.44
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.33
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,54.1
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.01
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-22.9
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.2
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-14.58
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,108.3
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.7
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.21
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.68
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.09
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.68
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,60.6
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.88
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-56.07
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.47
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.55
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
332877,Nevada Close 34,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.57
