Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.41
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.76
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.78
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,55.6
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.98
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.45
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.44
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.83
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,54.8
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,199.0
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.68
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-23.05
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.1
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-14.88
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,109.2
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.5
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.17
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.11
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.1
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.87
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,61.6
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.55
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-56.03
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.4
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.37
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
332877,Nevada Close 34,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.19
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.24
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.77
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,57.6
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.9
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.78
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.35
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.6
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,58.0
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.63
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-20.77
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.77
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-13.7
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,99.6
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.6
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.76
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.3
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.23
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.8
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,70.5
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,18.9
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.32
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-50.09
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.34
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.88
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.97
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
332877,Nevada Close 34,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.0
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.68
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.94
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.52
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,57.9
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.88
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.99
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.42
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.21
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,52.2
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.68
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-22.18
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.97
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-14.66
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,106.9
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.8
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.48
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.25
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.82
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.68
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,70.7
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.72
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-55.1
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.16
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-37.07
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.99
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
332877,Nevada Close 34,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.85
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.12
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.34
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.19
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,53.3
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.91
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.88
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.46
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.48
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,52.4
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.6
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.84
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-23.74
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.37
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-15.47
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,112.5
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.4
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.97
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.87
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.21
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.19
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,69.6
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.4
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.24
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-56.62
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.38
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-38.34
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
332877,Nevada Close 34,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.15
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.68
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.84
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.93
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,50.2
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.88
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.48
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.44
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-11.1
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,56.7
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.99
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-24.78
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.32
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-15.96
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,114.3
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,120.5
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.41
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.78
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.68
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.83
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,72.1
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.33
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-57.71
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.28
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-38.83
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
332877,Nevada Close 34,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.82
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.84
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.51
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.89
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,49.1
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.29
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.18
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.47
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.74
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,54.6
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,199.2
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.7
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-25.92
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.78
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-16.46
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,121.0
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.8
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.97
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.73
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.76
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.81
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,78.6
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.9
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.8
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-58.67
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.51
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-38.9
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
332877,Nevada Close 34,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.6
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.77
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.48
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.82
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,48.2
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.23
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.06
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.49
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.87
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,59.7
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,199.1
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.62
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-25.39
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.68
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-16.17
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,118.8
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.4
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.82
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.74
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.83
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.88
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,77.7
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,18.7
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.2
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-59.95
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.48
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-39.74
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
332877,Nevada Close 34,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.57
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.69
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.41
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.88
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,47.9
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.2
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.02
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.5
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-12.81
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,67.6
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,199.3
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.4
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.55
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-29.04
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.48
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-18.14
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,134.9
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,139.8
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.48
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.79
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.46
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.83
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,75.6
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.7
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.6
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-65.53
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.85
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-42.66
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
332877,Nevada Close 34,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.61
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.6
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.19
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.4
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,53.8
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.11
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-18.01
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.49
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-12.94
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,67.7
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,199.2
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.84
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-28.35
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.94
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-17.53
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,132.7
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,135.8
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.13
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.26
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.69
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.17
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,78.8
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.7
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.52
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-66.23
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.31
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-43.05
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.56
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.7
332877,Nevada Close 34,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.1
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-10.54
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.73
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.51
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,58.9
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.94
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.77
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.48
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.57
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,73.8
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,198.9
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.72
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-27.39
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.31
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-16.74
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,125.8
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.6
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.92
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.96
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.76
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.1
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,79.2
