Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-68.66
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.28
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-43.92
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.57
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.9
332877,Nevada Close 34,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.12
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.97
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.23
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.96
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,62.0
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.99
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.53
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.5
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-12.49
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.58
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,62.6
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.0
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.7
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.98
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-29.0
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.93
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-17.48
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,134.9
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,137.7
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.2
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.94
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.5
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.9
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,76.3
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.68
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-67.45
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.17
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-42.83
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
332877,Nevada Close 34,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.94
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-10.49
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.23
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.1
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,63.3
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.94
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.57
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.5
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-12.62
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,61.8
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.8
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.15
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-28.11
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.91
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-17.26
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,131.4
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.5
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.79
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.07
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.67
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.0
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,76.7
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-67.24
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.31
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-42.98
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
332877,Nevada Close 34,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.71
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.33
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.71
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.52
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,54.3
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.73
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.32
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.48
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.53
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,64.3
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.23
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-25.14
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.73
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-15.9
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,114.7
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.6
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.38
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.4
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.7
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.1
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,73.5
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.42
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-63.19
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.62
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-41.05
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.34
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
332877,Nevada Close 34,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.9
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.82
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.81
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,64.2
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.95
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.15
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.49
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-11.75
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,58.8
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,199.0
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.64
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-29.11
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.94
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-18.1
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,132.9
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,139.3
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.57
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.24
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.69
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.61
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,55.6
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.84
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-58.25
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.95
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-38.27
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.52
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
332877,Nevada Close 34,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.04
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.95
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.94
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,60.9
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.87
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-17.46
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.46
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-12.15
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,65.4
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,198.7
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.1
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.03
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-31.02
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.2
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-19.18
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,138.1
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,148.5
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.51
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.29
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.87
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.8
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,59.0
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.28
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-61.68
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.49
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-40.07
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.47
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
332877,Nevada Close 34,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.97
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.52
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.13
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.09
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.1
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.48
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.84
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,49.3
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,199.1
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.92
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-25.43
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.54
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-16.08
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,113.5
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.3
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.39
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.06
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.63
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.02
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,53.7
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.81
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-50.42
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.16
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.07
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
332877,Nevada Close 34,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.26
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.75
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.28
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.22
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.97
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.53
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.29
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,49.7
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,199.3
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.23
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-19.27
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.42
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-12.9
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,93.4
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.28
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.01
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.94
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.46
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.76
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.71
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.42
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.57
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
332877,Nevada Close 34,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.83
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.67
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.22
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.93
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.67
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.53
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.83
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.3
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-19.55
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.53
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-13.02
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,94.3
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.5
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.75
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.16
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.19
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.06
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.4
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.27
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
332877,Nevada Close 34,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.88
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.63
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.17
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.78
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.23
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.45
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.75
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,198.2
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.75
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-17.51
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.61
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-11.92
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,85.6
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.2
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.22
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.27
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.11
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.94
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.67
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.95
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.55
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
332877,Nevada Close 34,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.28
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.05
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.5
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.68
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.18
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.31
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
