Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.75
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.68
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.71
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.47
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.05
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.24
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.17
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.36
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.76
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
332877,Nevada Close 34,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.15
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.48
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.68
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,22.3
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.37
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.76
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.38
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.78
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.0
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.16
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.3
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.9
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.71
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.48
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.87
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.2
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.58
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.5
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.63
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.36
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.13
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
332877,Nevada Close 34,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.16
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.42
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.96
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.52
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.48
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.33
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.74
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.71
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.62
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.64
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.07
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.15
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.22
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.59
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.95
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.56
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
332877,Nevada Close 34,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.69
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.06
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.99
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.26
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.13
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.35
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.9
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.7
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.56
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.74
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.51
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.02
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.21
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.36
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.25
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.95
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.29
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
332877,Nevada Close 34,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.6
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.7
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.98
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,24.3
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.99
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.3
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.41
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.1
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,45.4
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.35
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.19
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.62
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.14
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.35
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.41
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.95
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.13
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,18.7
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.68
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.43
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.35
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
332877,Nevada Close 34,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.28
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.3
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.16
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.36
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,29.3
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.71
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.77
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.3
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.72
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,45.3
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.9
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.97
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.79
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.2
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.85
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.44
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.77
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.25
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,18.7
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.62
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.05
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.01
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.54
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
332877,Nevada Close 34,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.87
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.95
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.44
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.78
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.95
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.26
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.32
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.14
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.3
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.89
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.88
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.04
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.31
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.5
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.26
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.52
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.26
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.7
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.36
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.32
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.49
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
332877,Nevada Close 34,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.24
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.97
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.06
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.87
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.17
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.81
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.36
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.16
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,42.5
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.8
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.27
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.25
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.99
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.37
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.54
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.89
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.33
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.59
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.11
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.94
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.99
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.24
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
332877,Nevada Close 34,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.32
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.24
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.24
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.89
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.25
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.51
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.34
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.29
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.5
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.36
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.96
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.04
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.37
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.65
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.61
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.39
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.38
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.92
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.32
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.93
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
332877,Nevada Close 34,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.71
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.01
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.73
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.93
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.21
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.75
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.35
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.04
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.09
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.43
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.96
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.66
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.86
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.24
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.84
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.68
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.55
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.43
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.88
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.32
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
