Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
332877,Nevada Close 34,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.92
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.09
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.27
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.88
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.05
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.72
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.3
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.13
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.25
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.74
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.86
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.07
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.55
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.83
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.8
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.73
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.32
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.39
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.24
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.81
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
332877,Nevada Close 34,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.49
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.01
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.18
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.9
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.28
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.44
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.16
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.9
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.28
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.75
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.63
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.59
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.17
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.12
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.05
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.57
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,18.7
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.34
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.32
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.08
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.23
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.55
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
332877,Nevada Close 34,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.2
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.67
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.57
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,53.4
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.68
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.37
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.45
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,41.3
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.5
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.91
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.56
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.91
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.2
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.18
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.93
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.55
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.86
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,18.7
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.37
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.01
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.35
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.09
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.92
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
332877,Nevada Close 34,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.1
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.56
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.59
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.57
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-12.09
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,61.4
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.0
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.41
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.73
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.71
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.55
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,47.6
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.15
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.65
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.57
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.03
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.37
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.6
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.77
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
332877,Nevada Close 34,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.01
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.48
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.49
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-49.06
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.56
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-11.68
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,54.4
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.42
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.85
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.18
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.68
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.94
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.18
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.68
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,18.7
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.68
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.63
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.07
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.53
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
332877,Nevada Close 34,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.82
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.99
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.51
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.73
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.97
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.95
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.68
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.33
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.71
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.51
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.73
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.35
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.55
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.05
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,18.7
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.46
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.57
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.78
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.2
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
332877,Nevada Close 34,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.93
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.79
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.61
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.65
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,40.0
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.72
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.45
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.29
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,46.4
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.7
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.88
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.37
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.32
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.15
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.94
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.19
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.35
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.97
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.09
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.34
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.44
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.16
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
332877,Nevada Close 34,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.13
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.04
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.76
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.83
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.91
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.5
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.87
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,45.8
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.9
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.6
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.26
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.44
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.53
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.02
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.16
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.28
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.16
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.03
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.52
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.51
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
332877,Nevada Close 34,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.2
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.39
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.4
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.71
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.13
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.4
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,41.6
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.8
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.29
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.23
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.76
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.87
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.41
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,47.0
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.95
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.2
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.7
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.44
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
332877,Nevada Close 34,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.9
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.42
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.59
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.44
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,37.1
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.51
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.28
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.57
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.5
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.67
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.64
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.29
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.8
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.34
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.02
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.73
