Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,50.5
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.6
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.1
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.54
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
332877,Nevada Close 34,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.19
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.1
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.39
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.86
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.27
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.27
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.71
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,41.7
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.2
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.77
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.62
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.7
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.59
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.8
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.06
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.65
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.42
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,51.3
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.51
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.05
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.88
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.58
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
332877,Nevada Close 34,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.01
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.28
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.02
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.51
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.12
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.66
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.07
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.2
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.5
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.91
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.23
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.23
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,36.2
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.14
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.24
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.96
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,18.7
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.46
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.55
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.55
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.78
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.99
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
332877,Nevada Close 34,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.76
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.38
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.06
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.25
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.1
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.7
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.46
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.05
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.3
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.02
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.76
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.44
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.54
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.17
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.33
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.17
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,18.7
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.14
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.92
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.41
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.56
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
332877,Nevada Close 34,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.2
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.88
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.84
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.38
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.84
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.63
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.25
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,45.1
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.6
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.01
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.61
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.97
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.15
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.17
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.85
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.17
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,18.7
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.47
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.27
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.79
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.95
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
332877,Nevada Close 34,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.74
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.09
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.17
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.73
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,39.1
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.58
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-16.46
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-11.95
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,46.9
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,195.0
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.05
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.84
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.41
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.22
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,51.4
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.07
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.94
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.13
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.71
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.53
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.66
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.02
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.17
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
332877,Nevada Close 34,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.4
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.64
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.19
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.37
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,42.9
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.17
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.95
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.02
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.27
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,38.5
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,194.2
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.9
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.86
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.05
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.01
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.63
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,55.2
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.95
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.87
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.91
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.96
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.72
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.27
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.93
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.63
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
332877,Nevada Close 34,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.43
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.92
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.11
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.07
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,45.7
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.83
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.46
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.89
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.15
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,47.1
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,195.5
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.27
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-11.46
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.92
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.73
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,56.5
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.38
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.24
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.92
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.97
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.75
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.07
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.1
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.66
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
332877,Nevada Close 34,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.7
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.84
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.56
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.47
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.09
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.77
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.87
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,79.6
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.3
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.26
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.54
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.47
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.06
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,43.7
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.31
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.17
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.11
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.07
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,18.8
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.82
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.32
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.22
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.46
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
332877,Nevada Close 34,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.84
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.12
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.67
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.58
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,40.2
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.07
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-13.9
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.23
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.47
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.26
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.05
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.69
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.94
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,51.3
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.89
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.28
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.88
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-8.31
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,18.7
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.09
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-42.35
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.48
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.06
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
332877,Nevada Close 34,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.96
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.68
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.64
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.94
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,49.2
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.99
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-19.39
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-13.83
