Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.06
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,53.5
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.94
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-15.37
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.94
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-10.48
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,74.3
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.87
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.81
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.1
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.87
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.22
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-49.24
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.97
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.11
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
332877,Nevada Close 34,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.87
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.55
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.47
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.16
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,56.9
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.09
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-31.96
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.43
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-20.12
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.9
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,101.5
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,156.6
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.59
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-21.69
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.28
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-13.93
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,98.6
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.1
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.65
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.74
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.41
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.35
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.99
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-64.94
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.6
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-39.56
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.35
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
332877,Nevada Close 34,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.38
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.62
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.76
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.81
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,69.5
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.75
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-34.16
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.3
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-21.28
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.97
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,98.6
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,166.9
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.51
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-13.24
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.46
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-9.36
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,64.5
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.78
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.54
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.38
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.72
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.27
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,18.6
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.08
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-60.56
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.9
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-38.17
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.14
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
332877,Nevada Close 34,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,15.22
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.77
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.66
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.04
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,78.7
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.54
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-21.67
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-14.44
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.02
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,54.3
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,195.1
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.6
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.76
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.02
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.01
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-6.75
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,45.9
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.49
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.5
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.87
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.19
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.06
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.97
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.68
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.43
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.53
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
332877,Nevada Close 34,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,15.03
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-12.08
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.68
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.32
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,82.0
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.99
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-27.8
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-18.32
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.87
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,73.7
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.0
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,138.1
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.36
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.47
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.26
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.38
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.22
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.9
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.28
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.24
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,18.5
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.38
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-54.26
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.45
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.27
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
332877,Nevada Close 34,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.95
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.68
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.95
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.75
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,65.2
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.67
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-25.95
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-17.74
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.24
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,85.2
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,195.3
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,130.3
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.01
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.37
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.75
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.1
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.18
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.16
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.11
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.35
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.35
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.55
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-47.12
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.12
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.94
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
332877,Nevada Close 34,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.68
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.46
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.78
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.78
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,64.4
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.73
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-26.08
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-16.55
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.09
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,80.4
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.7
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,128.0
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.4
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.29
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.1
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.84
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.84
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.06
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.72
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.14
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.8
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-43.89
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.92
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.31
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.61
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
332877,Nevada Close 34,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.19
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.73
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.38
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.41
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,55.6
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.71
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-24.52
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-15.52
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.21
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,68.0
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,195.9
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.5
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.99
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.73
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.48
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.19
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,42.1
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.75
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.56
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.29
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.38
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,18.4
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.77
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-43.54
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.41
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.5
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.87
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
332877,Nevada Close 34,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.87
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.59
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.25
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,58.1
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.74
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-23.96
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-15.66
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.24
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,60.2
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,195.8
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.8
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.58
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-8.42
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.62
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.08
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,43.1
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.68
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.78
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.8
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.46
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,18.3
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.61
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.89
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.19
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.45
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
332877,Nevada Close 34,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.73
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.58
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.54
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,50.7
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.01
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-22.83
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-14.68
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.52
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,58.9
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.3
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.74
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.57
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.82
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.26
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.29
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.55
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.77
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.03
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.03
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,47.7
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,18.2
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.25
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.13
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.38
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.51
