Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.51
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
332877,Nevada Close 34,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.22
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.23
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.21
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-47.97
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-21.49
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-14.75
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.06
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,61.0
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.6
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.37
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.55
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.92
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.18
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.5
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.74
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.35
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.08
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.01
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.88
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.41
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.7
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.22
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.96
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
332877,Nevada Close 34,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.85
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.3
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.22
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,41.3
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.08
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-21.4
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-14.67
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.93
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,67.5
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.2
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.72
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.57
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.03
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.63
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.27
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.74
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.81
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.12
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.24
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.54
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.32
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.64
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
332877,Nevada Close 34,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.12
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.82
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.95
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.24
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-22.86
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-15.55
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,70.7
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.5
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.74
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.75
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.82
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.96
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.54
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.9
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.54
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.88
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,18.1
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.83
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.25
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.32
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.34
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
332877,Nevada Close 34,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.37
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.36
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.87
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,34.8
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.38
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.0
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.66
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.09
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,197.1
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.03
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.36
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.17
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.81
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.36
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.52
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.91
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.56
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,18.0
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.62
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.81
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.59
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.91
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.04
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
332877,Nevada Close 34,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.3
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.33
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.7
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.28
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.39
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.63
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.12
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.5
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.72
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-12.61
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.14
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.66
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,58.3
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.71
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.34
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.01
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.04
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,18.0
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.66
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.91
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.05
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.1
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.48
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
332877,Nevada Close 34,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.22
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.95
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.99
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.53
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,88.3
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.7
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.57
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-15.04
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.38
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,48.9
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.4
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.7
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.19
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.87
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.72
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,49.4
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.59
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.75
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.29
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.42
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,18.0
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.07
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.94
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.19
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.05
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
332877,Nevada Close 34,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,14.21
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.88
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.08
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.62
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,78.3
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.63
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-14.24
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.54
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,55.0
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.9
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.59
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.67
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.71
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.25
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.9
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.39
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.07
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.75
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,17.9
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.93
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.17
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.76
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.16
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
332877,Nevada Close 34,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.59
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.98
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.04
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,39.8
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.59
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-12.61
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.45
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,45.5
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.9
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.53
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.98
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.41
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.27
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.41
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.39
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.66
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.43
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,17.9
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.05
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.71
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.06
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.2
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
332877,Nevada Close 34,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.12
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.33
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.95
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.6
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,37.4
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.74
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.97
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.4
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.8
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.99
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.94
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.18
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.74
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.01
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.7
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.6
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.09
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,17.9
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.62
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.96
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.73
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.83
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
332877,Nevada Close 34,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.99
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.37
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.18
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.45
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,46.1
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.98
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.45
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.7
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.5
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.55
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.71
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.28
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.09
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,31.3
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.59
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
