Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.07
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.62
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,17.8
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.85
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.7
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.61
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.87
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.19
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
332877,Nevada Close 34,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,14.14
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.92
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.81
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,75.6
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.35
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.86
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.05
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.52
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,31.9
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,197.0
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.46
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.28
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.08
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.56
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.86
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.22
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.49
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,17.8
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.89
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.41
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.25
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.92
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
332877,Nevada Close 34,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.24
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.81
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.06
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,53.4
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.51
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.66
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.73
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.71
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.61
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.07
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.22
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.17
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.6
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.2
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.53
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,17.7
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.39
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.39
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.11
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.54
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
332877,Nevada Close 34,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.35
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.74
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.07
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.56
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.51
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.23
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.57
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.14
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.12
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.54
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,29.9
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.26
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.34
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.81
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,17.6
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.39
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.1
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.3
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.66
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
332877,Nevada Close 34,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.0
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.12
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.3
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,41.8
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.57
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.65
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.61
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,30.4
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.44
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.17
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.05
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.54
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.74
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.28
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.19
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,17.5
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.13
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.89
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.49
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.64
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.44
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
332877,Nevada Close 34,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.94
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.05
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.62
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.81
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,45.5
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.04
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.16
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.99
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,35.1
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.41
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.36
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.93
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.82
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.78
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.64
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.22
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,17.5
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.91
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.57
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.19
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.84
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
332877,Nevada Close 34,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.29
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.06
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.33
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,32.2
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.08
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.49
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.64
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.08
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,40.9
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,196.7
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.33
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.99
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.24
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.83
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.68
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.72
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.5
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.35
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,17.4
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.77
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.3
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.16
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
332877,Nevada Close 34,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.32
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.81
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.22
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,31.7
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.13
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.55
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.87
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,32.7
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.8
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.07
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.98
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.59
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.79
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.56
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.74
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.62
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.22
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,17.3
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.18
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.62
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.08
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.11
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
332877,Nevada Close 34,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.49
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.7
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.12
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,41.2
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.09
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.44
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.53
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,35.7
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,196.6
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.08
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.47
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.35
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.27
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.78
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.09
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.43
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.74
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,17.2
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.74
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.31
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.53
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.66
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
332877,Nevada Close 34,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.34
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.65
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.26
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,39.0
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.19
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.91
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.36
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,29.3
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,196.7
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.84
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.15
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.63
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.13
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.59
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.2
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.09
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.27
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,17.1
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.41
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.71
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.38
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.01
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
332877,Nevada Close 34,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.85
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.58
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.91
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,34.2
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-48.37
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.6
332877,Nevada Close 34,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
